Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.15
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.16
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.97
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.86
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,5,N Current (RMS),A,19.1
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.9
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.0
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.86
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.1
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.05
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.35
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.33
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.51
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.15
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.48
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.58
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,1,N Current (RMS),A,23.3
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,transformer,,Temperature,C,21.0
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.68
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.47
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.62
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.13
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,15.38
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.04
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,17.01
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
581984,Friars Park S/S Carmarthen,2024-03-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.31
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.21
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.64
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.97
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,5,N Current (RMS),A,23.3
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.7
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,4,N Current (RMS),A,5.6
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.13
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.04
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.09
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,3,N Current (RMS),A,10.4
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.19
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.94
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.97
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.81
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,1,N Current (RMS),A,23.9
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,transformer,,Temperature,C,21.1
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.22
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.02
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.0
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.68
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.01
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,20.29
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.7
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
581984,Friars Park S/S Carmarthen,2024-03-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.51
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.67
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.7
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.25
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.2
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,5,N Current (RMS),A,25.1
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.5
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.2
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.0
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.87
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.24
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.45
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,3,N Current (RMS),A,11.0
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.75
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.42
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.17
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.68
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,transformer,,Temperature,C,21.4
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.5
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.61
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.46
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.33
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.83
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
581984,Friars Park S/S Carmarthen,2024-03-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.1
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.32
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.41
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.25
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.15
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,5,N Current (RMS),A,16.5
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,4,N Current (RMS),A,6.2
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.2
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.81
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.07
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.64
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,3,N Current (RMS),A,8.8
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.55
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.99
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.55
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.3
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,transformer,,Temperature,C,21.4
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.28
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.55
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.08
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.78
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,19.63
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.87
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
581984,Friars Park S/S Carmarthen,2024-03-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.7
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.53
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.83
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.34
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,5,N Current (RMS),A,24.9
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.5
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,4,N Current (RMS),A,7.2
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.4
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.55
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.75
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.89
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.82
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.22
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.53
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.07
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.0
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,transformer,,Temperature,C,21.6
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.16
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.61
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.96
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,17.03
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,18.71
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,22.27
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.8
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
581984,Friars Park S/S Carmarthen,2024-03-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.25
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,13.31
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.68
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.35
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,5,N Current (RMS),A,30.7
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,54.9
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.7
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,4,N Current (RMS),A,6.2
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.25
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.14
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.21
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.46
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,3,N Current (RMS),A,9.9
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.42
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.51
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.58
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,1,N Current (RMS),A,29.8
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,transformer,,Temperature,C,21.6
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.02
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.53
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.9
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.75
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.48
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,24.83
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
581984,Friars Park S/S Carmarthen,2024-03-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.9
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.12
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.42
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.04
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.66
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,5,N Current (RMS),A,21.4
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.06
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,4,N Current (RMS),A,7.4
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.3
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.95
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.64
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,3,N Current (RMS),A,10.2
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.91
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.5
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.88
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,1,N Current (RMS),A,29.2
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,transformer,,Temperature,C,21.8
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.16
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.6
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.12
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.35
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.12
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.22
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.0
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
581984,Friars Park S/S Carmarthen,2024-03-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.65
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.57
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.8
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.07
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.22
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,5,N Current (RMS),A,18.8
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.6
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,32.1
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,4,N Current (RMS),A,6.7
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.92
