Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.16
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.06
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.68
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.98
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.61
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.38
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.14
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,1,N Current (RMS),A,23.0
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,transformer,,Temperature,C,21.9
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.44
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.83
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.35
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.04
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,19.71
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,18.55
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
581984,Friars Park S/S Carmarthen,2024-03-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.22
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.05
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.93
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.32
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,5,N Current (RMS),A,16.0
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.54
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.0
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.76
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.25
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,3,N Current (RMS),A,11.1
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.06
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.22
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,1,N Current (RMS),A,30.5
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.6
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,transformer,,Temperature,C,22.0
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.46
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.89
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.43
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.37
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,21.7
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.31
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,33.6
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
581984,Friars Park S/S Carmarthen,2024-03-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.16
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.23
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.24
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.91
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.32
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,5,N Current (RMS),A,21.0
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,40.1
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,4,N Current (RMS),A,5.7
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.5
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.03
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.88
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.06
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.73
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.1
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.74
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.93
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.92
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,1,N Current (RMS),A,29.0
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.9
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,transformer,,Temperature,C,22.2
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.46
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.93
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.64
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.95
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,22.8
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,19.19
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.2
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
581984,Friars Park S/S Carmarthen,2024-03-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.12
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.89
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.23
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.53
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,5,N Current (RMS),A,19.3
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.8
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.36
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,4,N Current (RMS),A,6.2
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.06
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.65
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.27
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.09
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,3,N Current (RMS),A,14.8
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.13
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.65
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.31
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.56
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.15
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,1,N Current (RMS),A,27.3
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.9
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,transformer,,Temperature,C,22.3
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.04
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.26
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.06
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.93
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,23.91
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,19.59
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,41.3
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
581984,Friars Park S/S Carmarthen,2024-03-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.74
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.76
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.21
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,5,N Current (RMS),A,21.4
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,4,N Current (RMS),A,7.0
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.82
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.14
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.09
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.87
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,3,N Current (RMS),A,9.5
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.7
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.89
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.75
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.74
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.02
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,1,N Current (RMS),A,24.3
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.9
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,transformer,,Temperature,C,22.4
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.12
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.38
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.97
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.32
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.69
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.22
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.7
581984,Friars Park S/S Carmarthen,2024-03-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.53
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.58
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.87
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.33
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.06
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,5,N Current (RMS),A,28.7
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.9
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,60.9
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.8
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.69
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,4,N Current (RMS),A,7.6
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.85
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.91
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.41
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.87
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.54
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.95
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.24
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,1,N Current (RMS),A,25.2
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,transformer,,Temperature,C,22.4
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.66
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.97
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.4
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.47
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,28.77
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.31
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,56.8
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.3
581984,Friars Park S/S Carmarthen,2024-03-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.4
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.08
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.46
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.21
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.29
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,5,N Current (RMS),A,33.4
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.3
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.7
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.89
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,4,N Current (RMS),A,7.4
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.59
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.72
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.04
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,3,N Current (RMS),A,11.1
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.58
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.23
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.29
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.29
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.57
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,5.7
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.6
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,transformer,,Temperature,C,22.6
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.88
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.96
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.65
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.85
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,29.72
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,20.86
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,66.7
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.9
581984,Friars Park S/S Carmarthen,2024-03-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.44
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.97
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.17
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.92
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,5,N Current (RMS),A,37.7
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,60.7
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.9
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.65
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.74
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.62
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.07
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.39
