Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.16
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.67
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,1,N Current (RMS),A,29.3
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.4
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,transformer,,Temperature,C,22.7
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.0
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.23
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.9
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.4
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.62
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.57
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,69.8
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
581984,Friars Park S/S Carmarthen,2024-03-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.41
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.91
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.12
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.05
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,5,N Current (RMS),A,38.0
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.9
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,4,N Current (RMS),A,6.9
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.7
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.21
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.78
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.97
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.61
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.64
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.14
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,1,N Current (RMS),A,27.2
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.4
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,transformer,,Temperature,C,22.8
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.2
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.56
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.1
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,15.97
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.43
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,23.38
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,68.3
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
581984,Friars Park S/S Carmarthen,2024-03-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.12
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.21
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.99
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.73
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,5,N Current (RMS),A,42.5
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.4
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.04
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,4,N Current (RMS),A,8.4
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.3
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.44
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.28
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,3,N Current (RMS),A,13.4
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.69
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.31
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.8
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.65
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,1,N Current (RMS),A,38.3
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.3
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,transformer,,Temperature,C,22.9
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.09
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.39
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.27
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,16.54
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.09
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.9
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,70.7
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,134.1
581984,Friars Park S/S Carmarthen,2024-03-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.69
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.89
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.51
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,5,N Current (RMS),A,43.1
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.1
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,70.6
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.32
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.33
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.7
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.07
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.31
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.93
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.4
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,3,N Current (RMS),A,12.8
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.98
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.57
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.41
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.2
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,1,N Current (RMS),A,29.7
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,transformer,,Temperature,C,23.0
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.38
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.77
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.45
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.97
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,33.55
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.02
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,76.7
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.4
581984,Friars Park S/S Carmarthen,2024-03-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.5
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.52
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.55
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.88
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,5,N Current (RMS),A,31.0
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.8
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.52
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.12
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,4,N Current (RMS),A,7.6
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.53
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.42
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.51
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.6
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.31
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.54
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.76
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,1,N Current (RMS),A,27.6
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,transformer,,Temperature,C,23.1
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.82
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.06
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.82
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,32.47
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.5
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,62.6
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
581984,Friars Park S/S Carmarthen,2024-03-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.23
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.85
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.02
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,5,N Current (RMS),A,18.9
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.5
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,4,N Current (RMS),A,11.2
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.9
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.42
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.97
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-8.82
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,3,N Current (RMS),A,11.1
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.01
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.16
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.82
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.62
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.82
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,1,N Current (RMS),A,35.5
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,55.9
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,transformer,,Temperature,C,23.2
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.22
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.6
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.94
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.1
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,28.49
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.0
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,59.2
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
581984,Friars Park S/S Carmarthen,2024-03-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.5
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.52
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.9
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.47
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.78
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.73
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,5,N Current (RMS),A,22.9
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.2
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,48.0
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,43.3
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.02
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.57
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,4,N Current (RMS),A,8.9
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.28
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.57
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.08
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.96
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.65
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.01
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.47
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.69
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.57
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,1,N Current (RMS),A,32.0
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,transformer,,Temperature,C,23.3
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.3
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.03
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.18
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.57
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.42
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,27.5
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
581984,Friars Park S/S Carmarthen,2024-03-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.6
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.42
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.73
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.19
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,5,N Current (RMS),A,24.8
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.5
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.8
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.8
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.46
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.0
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.81
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,4,N Current (RMS),A,8.9
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.28
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.97
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.31
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.54
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,3,N Current (RMS),A,13.3
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.8
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.68
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.86
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.62
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,1,N Current (RMS),A,33.6
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.0
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,transformer,,Temperature,C,23.3
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.7
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.41
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.61
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.29
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.03
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,33.14
