Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,52.4
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.2
581984,Friars Park S/S Carmarthen,2024-03-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,133.8
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.75
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,17.33
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.38
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,21.07
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,5,N Current (RMS),A,31.7
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,69.2
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,84.7
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.97
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.48
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,4,N Current (RMS),A,10.2
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.49
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.37
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.48
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.08
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.42
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.44
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.21
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,1,N Current (RMS),A,33.1
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,transformer,,Temperature,C,23.4
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.84
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.51
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.41
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,25.27
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,31.25
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.97
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,48.9
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.7
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
581984,Friars Park S/S Carmarthen,2024-03-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.2
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.99
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.67
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.76
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,23.0
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,5,N Current (RMS),A,33.3
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,78.8
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,71.6
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,91.4
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.31
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,4,N Current (RMS),A,10.0
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,15.1
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.99
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.35
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.6
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.35
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,3,N Current (RMS),A,13.1
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.16
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.33
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.97
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.68
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.54
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,transformer,,Temperature,C,23.4
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.73
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.64
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.44
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,28.51
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,34.09
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.3
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,48.8
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.7
581984,Friars Park S/S Carmarthen,2024-03-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.98
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,18.13
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,18.11
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,24.71
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,5,N Current (RMS),A,39.6
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,74.1
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,73.6
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,98.6
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,4,N Current (RMS),A,10.1
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.39
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.94
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.36
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.88
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.48
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.96
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.41
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.38
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,1,N Current (RMS),A,33.6
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.7
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,transformer,,Temperature,C,23.5
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.35
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.48
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.05
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.27
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.44
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,43.39
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,60.7
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,137.0
581984,Friars Park S/S Carmarthen,2024-03-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.8
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.59
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.78
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.25
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.5
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,24.83
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,5,N Current (RMS),A,43.9
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,57.7
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,67.9
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,98.5
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.76
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.3
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.11
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.62
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.2
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.69
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,3,N Current (RMS),A,15.4
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.58
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.5
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.67
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.05
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.82
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,1,N Current (RMS),A,41.8
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,transformer,,Temperature,C,23.6
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.91
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.78
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.41
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.99
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,35.11
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.9
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,70.9
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
581984,Friars Park S/S Carmarthen,2024-03-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.77
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.97
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.72
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,24.56
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,5,N Current (RMS),A,46.2
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.3
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,64.8
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,97.5
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.17
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.96
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,4,N Current (RMS),A,10.2
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.9
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.6
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.05
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.85
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.05
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.08
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.59
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,3,N Current (RMS),A,14.1
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.91
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.06
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.77
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.91
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.72
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,1,N Current (RMS),A,29.6
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,transformer,,Temperature,C,23.7
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.34
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.18
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.77
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.05
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.01
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.82
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,94.6
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
581984,Friars Park S/S Carmarthen,2024-03-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.6
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.78
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.21
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.06
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,22.48
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,5,N Current (RMS),A,48.6
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.2
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.7
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,89.6
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.83
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.88
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.4
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,4,N Current (RMS),A,9.4
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,14.2
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.04
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.79
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.64
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.03
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,3,N Current (RMS),A,12.1
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.7
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.17
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.2
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.09
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.88
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.44
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,1,N Current (RMS),A,28.5
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,transformer,,Temperature,C,23.8
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.15
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.14
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.76
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.94
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,30.74
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,42.33
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,67.7
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.7
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
581984,Friars Park S/S Carmarthen,2024-03-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.3
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.43
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.98
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,23.85
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,5,N Current (RMS),A,54.6
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,46.8
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,55.0
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,95.0
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.36
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.66
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.34
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,4,N Current (RMS),A,10.3
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.1
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.72
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.49
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.62
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.63
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.32
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,3,N Current (RMS),A,14.7
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.4
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.1
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.11
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.44
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.27
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,1,N Current (RMS),A,29.5
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.9
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,transformer,,Temperature,C,23.8
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.82
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.5
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.59
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.4
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.43
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
581984,Friars Park S/S Carmarthen,2024-03-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.9
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.81
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.05
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,22.54
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,5,N Current (RMS),A,43.8
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.9
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.4
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,90.1
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.4
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.85
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
