Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.18
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.58
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.03
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.36
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,3,N Current (RMS),A,12.9
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.29
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.03
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.79
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,58.0
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,transformer,,Temperature,C,23.9
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.97
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.66
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.49
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.23
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,21.39
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,32.48
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,41.17
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
581984,Friars Park S/S Carmarthen,2024-03-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.38
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.45
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.99
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.43
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,32.41
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,5,N Current (RMS),A,76.1
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,49.2
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,68.2
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,129.5
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.82
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.19
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,4,N Current (RMS),A,10.9
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.5
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.9
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.52
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.69
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.81
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.77
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.9
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.16
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.85
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.76
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.7
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,transformer,,Temperature,C,23.9
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.35
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.19
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.94
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,36.96
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,53.38
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,93.2
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.2
581984,Friars Park S/S Carmarthen,2024-03-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.3
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.52
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.83
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,21.12
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,5,N Current (RMS),A,41.6
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.2
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,85.8
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.49
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,4,N Current (RMS),A,8.7
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.3
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-9.13
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.71
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.21
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.63
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,3,N Current (RMS),A,10.8
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.1
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.57
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.72
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.79
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,1,N Current (RMS),A,27.9
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,53.7
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,transformer,,Temperature,C,23.9
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.7
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,23.15
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,34.57
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.37
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,64.9
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
581984,Friars Park S/S Carmarthen,2024-03-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.44
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.06
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.26
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.47
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,5,N Current (RMS),A,34.3
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,46.1
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,69.4
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,67.0
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.37
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.97
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.73
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,4,N Current (RMS),A,11.0
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.4
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.35
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.06
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.21
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.64
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.22
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,3,N Current (RMS),A,14.8
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.0
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.82
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.64
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.19
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.94
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,1,N Current (RMS),A,25.4
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,transformer,,Temperature,C,23.9
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.89
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.76
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.32
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.81
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.82
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,34.99
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.6
581984,Friars Park S/S Carmarthen,2024-03-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.89
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.62
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.94
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,18.57
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,5,N Current (RMS),A,33.6
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,53.4
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.0
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,75.8
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.9
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.24
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,4,N Current (RMS),A,14.8
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.9
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,18.5
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.16
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.06
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.97
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.72
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.13
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.44
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.5
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.18
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.83
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.97
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.35
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,1,N Current (RMS),A,31.0
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.8
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.4
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,transformer,,Temperature,C,23.9
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.83
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.1
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,26.3
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.95
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,40.56
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,71.1
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,170.7
581984,Friars Park S/S Carmarthen,2024-03-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.72
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.15
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.18
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,19.08
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,5,N Current (RMS),A,35.5
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,58.8
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,84.8
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,77.2
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.32
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.08
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.28
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,4,N Current (RMS),A,10.3
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.2
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.6
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.1
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.74
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.98
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.61
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.06
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.2
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.79
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,1,N Current (RMS),A,34.4
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.3
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,transformer,,Temperature,C,24.0
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.72
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.12
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.76
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.59
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,41.73
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.4
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.8
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
581984,Friars Park S/S Carmarthen,2024-03-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.2
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.58
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.75
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.11
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,5,N Current (RMS),A,22.8
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.9
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.62
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.22
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.84
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.03
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,4,N Current (RMS),A,11.1
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,16.8
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.1
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.7
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.77
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.42
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.59
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.02
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.23
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,3,N Current (RMS),A,15.0
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.34
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.67
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.71
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.8
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.03
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.81
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.3
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,transformer,,Temperature,C,24.2
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.63
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,38.86
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.97
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.4
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.6
581984,Friars Park S/S Carmarthen,2024-03-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.75
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.57
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.02
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.33
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,5,N Current (RMS),A,26.6
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.6
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,53.7
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,54.6
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.36
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.1
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.82
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,4,N Current (RMS),A,12.4
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.9
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,28.3
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.26
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.23
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.56
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.12
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,3,N Current (RMS),A,11.7
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
