Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.49
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.45
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.58
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.53
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.06
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.56
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,1,N Current (RMS),A,34.8
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,transformer,,Temperature,C,24.2
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.55
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,28.71
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.83
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,35.8
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.3
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.4
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.1
581984,Friars Park S/S Carmarthen,2024-03-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.9
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.66
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.86
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.78
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.94
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,5,N Current (RMS),A,26.4
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.3
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,40.3
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.91
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.38
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.43
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,4,N Current (RMS),A,10.2
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.9
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.3
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.37
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.06
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.48
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.8
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.9
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.53
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.9
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.5
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.46
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,1,N Current (RMS),A,34.0
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,57.7
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,transformer,,Temperature,C,24.0
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.63
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.53
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,35.16
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,51.0
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.1
581984,Friars Park S/S Carmarthen,2024-03-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.86
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.1
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.44
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,5,N Current (RMS),A,27.8
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.4
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,62.1
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.6
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.65
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.49
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.06
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,4,N Current (RMS),A,15.0
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,23.6
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.7
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.81
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.35
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.94
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.16
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,3,N Current (RMS),A,14.2
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.43
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.5
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.24
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.66
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.89
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.75
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,1,N Current (RMS),A,25.0
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,transformer,,Temperature,C,23.9
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.66
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.94
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.19
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,30.97
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,41.09
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.38
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,51.4
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
581984,Friars Park S/S Carmarthen,2024-03-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.81
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.92
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.81
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,5,N Current (RMS),A,34.4
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.3
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,49.2
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.1
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.35
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.89
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.68
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,4,N Current (RMS),A,23.9
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.1
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.93
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.15
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.54
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.33
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.3
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.55
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.71
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.26
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.61
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.42
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.65
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,1,N Current (RMS),A,32.7
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,64.9
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,transformer,,Temperature,C,23.8
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.16
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.98
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,41.36
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,45.41
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.9
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,166.2
581984,Friars Park S/S Carmarthen,2024-03-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.14
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.19
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.1
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,5,N Current (RMS),A,33.8
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.7
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.06
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.97
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,4,N Current (RMS),A,21.9
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,24.4
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.7
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.7
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.27
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.74
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.5
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.97
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.28
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,3,N Current (RMS),A,11.8
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.29
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.54
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.91
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.41
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.63
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.87
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,1,N Current (RMS),A,33.6
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.3
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,transformer,,Temperature,C,23.7
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,36.85
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.89
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.16
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,44.6
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.6
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,165.7
581984,Friars Park S/S Carmarthen,2024-03-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,19.3
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.54
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.7
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,5,N Current (RMS),A,53.3
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,80.5
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.9
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.98
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.24
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.48
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.81
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,4,N Current (RMS),A,18.2
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.4
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.1
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.8
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.47
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.31
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.95
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.38
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,3,N Current (RMS),A,12.1
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.1
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.05
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.5
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.84
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.88
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,1,N Current (RMS),A,28.9
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.1
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,53.9
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.2
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,transformer,,Temperature,C,23.7
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.08
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.6
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.7
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.51
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,40.99
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,43.25
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.12
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.6
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
581984,Friars Park S/S Carmarthen,2024-03-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.69
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.84
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.27
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,5,N Current (RMS),A,38.7
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.2
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.7
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.7
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.53
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.87
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,4,N Current (RMS),A,20.2
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,60.4
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.08
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.92
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.68
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.04
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.24
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.32
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.86
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.35
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.5
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.13
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,1,N Current (RMS),A,30.9
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.2
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,transformer,,Temperature,C,23.7
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.37
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.58
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.92
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.77
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,46.01
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.78
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,50.1
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.1
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.0
581984,Friars Park S/S Carmarthen,2024-03-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.8
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.97
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.56
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,5,N Current (RMS),A,32.5
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,53.0
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.56
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.8
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.94
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.03
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.92
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,4,N Current (RMS),A,25.8
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.1
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,68.7
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.92
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.8
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.25
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.27
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,3,N Current (RMS),A,12.7
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.48
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.97
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.47
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.46
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.74
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,1,N Current (RMS),A,40.1
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.3
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,transformer,,Temperature,C,23.6
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.4
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.74
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
