Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,34.2
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,44.77
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,42.63
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,56.6
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,180.6
581984,Friars Park S/S Carmarthen,2024-03-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.5
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.51
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.14
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.37
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.64
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.78
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,5,N Current (RMS),A,22.2
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.5
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.5
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.7
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.93
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.48
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.06
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,16.49
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,4,N Current (RMS),A,23.3
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.0
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.4
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,67.1
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.31
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.2
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.84
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.93
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.93
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.04
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.31
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.87
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.43
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.67
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.6
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.36
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,1,N Current (RMS),A,33.9
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,transformer,,Temperature,C,23.6
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.08
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.41
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.66
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,31.46
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,42.26
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,45.62
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.1
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
581984,Friars Park S/S Carmarthen,2024-03-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.53
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.6
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.5
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.03
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,5,N Current (RMS),A,31.6
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,47.7
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,67.2
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.58
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.66
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.34
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.37
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.6
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.3
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.91
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.82
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.58
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.6
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,3,N Current (RMS),A,12.8
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.7
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.99
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.97
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.69
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.05
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.62
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.13
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,1,N Current (RMS),A,27.3
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.3
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,transformer,,Temperature,C,23.5
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,35.65
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,45.09
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,45.7
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.7
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
581984,Friars Park S/S Carmarthen,2024-03-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.7
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.17
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.61
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.29
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.29
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,5,N Current (RMS),A,36.9
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.2
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.5
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.92
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.64
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.54
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.74
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,4,N Current (RMS),A,25.0
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.7
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.4
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.11
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.47
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.29
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.96
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,3,N Current (RMS),A,17.1
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.8
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.94
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.54
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.72
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.34
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.96
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,1,N Current (RMS),A,27.7
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.0
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,transformer,,Temperature,C,23.4
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.67
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,34.88
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,46.17
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,45.16
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,62.3
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.6
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
581984,Friars Park S/S Carmarthen,2024-03-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.09
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.26
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.87
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,5,N Current (RMS),A,42.2
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,50.1
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,61.8
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.9
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.73
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.07
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.42
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.03
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,4,N Current (RMS),A,28.3
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.8
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,69.1
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.45
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.12
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.7
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.79
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.87
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,3,N Current (RMS),A,13.2
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.6
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.95
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.32
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.53
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.69
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.83
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.04
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,transformer,,Temperature,C,23.4
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.29
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.2
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,43.32
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,40.74
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,48.5
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
581984,Friars Park S/S Carmarthen,2024-03-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.88
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,13.25
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.09
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.23
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,5,N Current (RMS),A,38.6
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.4
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.4
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.14
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.77
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.06
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.44
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.65
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,4,N Current (RMS),A,27.2
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,45.3
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.24
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.22
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.24
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.41
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.89
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.76
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.86
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.83
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.11
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.04
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,1,N Current (RMS),A,33.8
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.9
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.2
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,transformer,,Temperature,C,23.3
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.71
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,39.61
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,46.09
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,46.1
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,51.6
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,160.4
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.8
581984,Friars Park S/S Carmarthen,2024-03-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.24
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.64
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.39
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.4
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,5,N Current (RMS),A,33.7
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,48.6
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,55.3
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.72
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.75
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.31
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.17
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,4,N Current (RMS),A,24.3
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,70.3
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.7
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.08
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.06
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.25
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.95
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.69
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.88
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.81
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.55
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.28
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,1,N Current (RMS),A,35.2
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.2
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,72.1
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,transformer,,Temperature,C,23.3
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.46
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.75
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.18
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,46.25
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,46.41
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,48.1
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.6
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,186.5
581984,Friars Park S/S Carmarthen,2024-03-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.3
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.69
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.88
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.21
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,5,N Current (RMS),A,25.6
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,39.8
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,44.9
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.8
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.39
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.29
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.44
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.4
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.81
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,4,N Current (RMS),A,25.5
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,47.0
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,26.4
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.39
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.41
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.95
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.51
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.44
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.83
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,3,N Current (RMS),A,13.9
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.7
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.07
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.85
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.16
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.59
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.69
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.0
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,1,N Current (RMS),A,29.1
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,63.0
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.4
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,transformer,,Temperature,C,23.3
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,38.23
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,42.45
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.77
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.8
581984,Friars Park S/S Carmarthen,2024-03-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.9
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.45
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.6
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.36
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.99
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,5,N Current (RMS),A,19.8
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.8
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,40.6
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.17
