Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.44
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.71
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.56
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,4,N Current (RMS),A,27.1
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,32.2
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,71.3
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.13
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.12
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.89
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.18
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.13
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.89
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.38
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.52
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.56
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.26
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.55
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,1,N Current (RMS),A,23.4
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.7
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,transformer,,Temperature,C,23.2
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.77
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,40.5
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,50.87
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,63.9
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.6
581984,Friars Park S/S Carmarthen,2024-03-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.4
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.38
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.05
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.78
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.04
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.82
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,5,N Current (RMS),A,19.7
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.1
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,37.7
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.25
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.86
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.45
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.1
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.33
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,4,N Current (RMS),A,30.3
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.7
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,25.1
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.16
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.51
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.87
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.04
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.02
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.79
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.98
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.21
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.78
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.43
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.62
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,17.47
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,1,N Current (RMS),A,28.4
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,76.2
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,transformer,,Temperature,C,23.3
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.24
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.51
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.7
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,37.82
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,49.34
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,60.1
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.5
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
581984,Friars Park S/S Carmarthen,2024-03-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.35
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.53
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.46
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.86
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,5,N Current (RMS),A,19.8
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,39.0
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.26
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.92
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.43
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.35
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.91
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.8
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,26.2
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.7
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.45
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.55
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.81
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.04
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.16
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.81
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.38
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.84
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.63
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.61
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,1,N Current (RMS),A,24.6
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,63.2
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.7
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,transformer,,Temperature,C,23.3
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.62
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,41.53
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,46.66
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,47.3
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.7
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.5
581984,Friars Park S/S Carmarthen,2024-03-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.8
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.91
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.81
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.0
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.78
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,5,N Current (RMS),A,20.6
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.77
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.32
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.55
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.85
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,4,N Current (RMS),A,24.1
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.9
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.62
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.51
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.41
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.09
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.51
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,3,N Current (RMS),A,17.9
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.5
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.08
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.34
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.94
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.65
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.33
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.1
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,transformer,,Temperature,C,23.2
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.4
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.77
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.16
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,43.11
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,48.41
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.7
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.5
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,172.8
581984,Friars Park S/S Carmarthen,2024-03-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.7
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.77
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.85
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.16
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.46
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,5,N Current (RMS),A,36.2
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.6
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,64.1
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.6
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.37
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.59
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.25
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.06
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,4,N Current (RMS),A,20.2
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,57.3
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.16
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.95
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.68
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.82
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.94
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.16
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.32
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.9
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.34
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.98
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.24
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.1
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.6
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.7
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,transformer,,Temperature,C,23.0
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.15
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.8
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.49
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,36.98
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,44.6
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,44.64
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.4
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.7
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
581984,Friars Park S/S Carmarthen,2024-03-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.45
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.09
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.43
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.82
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,5,N Current (RMS),A,33.2
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.4
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,56.7
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.34
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.99
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.07
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.86
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,4,N Current (RMS),A,22.6
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.2
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.3
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.08
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.48
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.61
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.35
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.83
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.65
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.02
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.84
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.07
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.23
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.25
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,1,N Current (RMS),A,32.3
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,transformer,,Temperature,C,23.0
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,36.5
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,39.6
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,52.18
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,70.0
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,147.8
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
581984,Friars Park S/S Carmarthen,2024-03-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.83
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.83
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.93
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.75
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,5,N Current (RMS),A,32.5
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,62.0
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.4
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.5
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.7
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.11
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.51
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.05
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.15
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,4,N Current (RMS),A,25.3
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,38.4
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.3
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.33
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.28
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.39
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.57
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.35
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,3,N Current (RMS),A,14.9
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.17
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.17
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.48
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.89
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.06
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,transformer,,Temperature,C,23.0
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.21
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,39.25
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.33
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,59.3
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.3
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.6
581984,Friars Park S/S Carmarthen,2024-03-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.41
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.99
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.8
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.73
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,5,N Current (RMS),A,39.2
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,79.8
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,49.1
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.5
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.13
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.19
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,4,N Current (RMS),A,28.4
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.0
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,69.8
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.49
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.61
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.38
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.36
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.52
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.7
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
