Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.83
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.93
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.78
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.42
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.69
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.06
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,1,N Current (RMS),A,30.3
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.0
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,66.1
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,transformer,,Temperature,C,22.8
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.25
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,42.42
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,39.85
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,52.59
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,66.5
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.9
581984,Friars Park S/S Carmarthen,2024-03-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.52
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.4
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.66
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.55
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,5,N Current (RMS),A,23.4
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.6
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,58.6
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.3
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.9
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.85
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.78
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,4,N Current (RMS),A,21.5
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.8
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.9
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.58
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.51
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.55
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.41
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.02
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,3,N Current (RMS),A,16.4
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.25
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.53
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.22
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.66
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.31
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.64
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,1,N Current (RMS),A,38.7
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,78.8
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,transformer,,Temperature,C,22.8
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.25
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,36.11
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,45.88
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,55.09
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.8
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.4
581984,Friars Park S/S Carmarthen,2024-03-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,221.5
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.34
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.88
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.87
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.25
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,5,N Current (RMS),A,26.6
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,48.4
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,43.6
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.05
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.45
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.25
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.91
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,4,N Current (RMS),A,26.0
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.3
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.33
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.78
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.98
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.08
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,3,N Current (RMS),A,16.5
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.77
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.46
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.58
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.45
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.57
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.43
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,1,N Current (RMS),A,32.1
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,transformer,,Temperature,C,22.9
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.96
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.29
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,36.54
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,43.8
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,53.43
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.0
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
581984,Friars Park S/S Carmarthen,2024-03-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.0
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.82
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.52
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.47
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,5,N Current (RMS),A,26.8
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.42
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.33
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.1
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.3
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,4,N Current (RMS),A,19.6
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.5
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,61.8
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.65
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.15
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.42
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.73
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,3,N Current (RMS),A,15.0
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.39
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.68
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.38
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.26
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.29
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,1,N Current (RMS),A,32.7
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,61.9
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,74.5
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,transformer,,Temperature,C,22.8
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.56
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,33.01
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,43.64
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.62
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,64.0
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.8
581984,Friars Park S/S Carmarthen,2024-03-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.81
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.09
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.19
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,5,N Current (RMS),A,23.1
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,33.5
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.7
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.21
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.03
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.42
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.57
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,17.7
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,4,N Current (RMS),A,23.9
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.5
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,71.1
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.97
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.58
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-11.27
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.37
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.97
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,3,N Current (RMS),A,17.3
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.46
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.92
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.34
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.85
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.85
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.53
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,1,N Current (RMS),A,30.7
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.3
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,71.4
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,transformer,,Temperature,C,22.6
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.33
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.68
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.76
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,31.38
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,43.91
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,45.35
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,61.5
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.7
581984,Friars Park S/S Carmarthen,2024-03-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.46
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.59
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.27
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.05
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.31
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,5,N Current (RMS),A,21.2
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.8
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.21
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.99
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.07
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,4,N Current (RMS),A,23.0
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,32.9
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.5
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.52
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.72
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.52
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.51
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.4
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.77
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.77
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.21
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.76
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.38
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.28
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,1,N Current (RMS),A,34.3
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,transformer,,Temperature,C,22.7
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.91
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.2
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,29.78
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,42.97
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.01
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,66.8
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
581984,Friars Park S/S Carmarthen,2024-03-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.8
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.71
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.7
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.18
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.72
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.97
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,5,N Current (RMS),A,33.7
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,60.3
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.9
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.39
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.5
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.76
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.43
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,4,N Current (RMS),A,17.0
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.7
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,61.9
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.86
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.4
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.29
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.49
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.46
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.84
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.28
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.16
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,16.45
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.84
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,1,N Current (RMS),A,39.3
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,70.9
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,85.3
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,transformer,,Temperature,C,22.6
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.16
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.34
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.81
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,50.42
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,48.69
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,83.1
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.8
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,203.5
581984,Friars Park S/S Carmarthen,2024-03-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.4
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.14
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.8
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.08
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,5,N Current (RMS),A,33.8
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.3
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.67
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.71
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.78
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.51
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,4,N Current (RMS),A,21.3
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.8
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.31
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.92
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.28
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.74
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.34
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.1
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.36
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.57
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.63
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.92
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.76
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,1,N Current (RMS),A,34.8
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.7
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,transformer,,Temperature,C,22.6
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.9
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
