Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.29
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,46.21
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,47.94
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.1
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,185.3
581984,Friars Park S/S Carmarthen,2024-03-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.3
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.6
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.41
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.64
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,5,N Current (RMS),A,20.0
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.9
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.87
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.33
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.62
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.79
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.81
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,4,N Current (RMS),A,26.5
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,30.7
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.6
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.0
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.73
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.02
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.53
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.11
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.37
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,3,N Current (RMS),A,19.8
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.1
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.36
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.94
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.84
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.58
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.55
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.58
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,1,N Current (RMS),A,30.2
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.9
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.3
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,transformer,,Temperature,C,22.5
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.97
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.46
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.21
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,30.89
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,41.17
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,45.66
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,65.6
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.7
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,165.6
581984,Friars Park S/S Carmarthen,2024-03-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,183.6
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.47
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.19
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.62
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,5,N Current (RMS),A,23.1
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.8
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.2
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.86
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.61
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,4,N Current (RMS),A,32.9
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.7
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,80.2
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.62
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.96
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.85
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.41
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.3
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.48
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.2
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.72
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.42
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.96
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.38
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.68
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.19
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,1,N Current (RMS),A,32.4
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,65.9
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,transformer,,Temperature,C,22.4
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.14
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.12
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,45.81
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,50.22
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,69.4
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.2
581984,Friars Park S/S Carmarthen,2024-03-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.45
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.88
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.46
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,5,N Current (RMS),A,24.4
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.68
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.24
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.19
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,4,N Current (RMS),A,29.7
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.8
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,77.1
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.0
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.75
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-8.88
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.67
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.19
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.3
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.07
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.54
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.91
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.98
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.99
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,1,N Current (RMS),A,31.5
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,51.2
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,transformer,,Temperature,C,22.4
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.04
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.38
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.2
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,29.99
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,40.31
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,47.69
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,75.0
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,121.1
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
581984,Friars Park S/S Carmarthen,2024-03-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.97
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.94
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.54
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,5,N Current (RMS),A,25.6
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.6
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,47.2
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.55
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.02
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.35
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.04
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,4,N Current (RMS),A,27.7
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.2
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,76.5
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.16
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.22
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.26
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.51
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.08
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.92
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,3,N Current (RMS),A,16.8
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.2
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.6
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.5
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.73
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.27
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.1
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.43
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,1,N Current (RMS),A,37.5
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.7
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,75.1
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,transformer,,Temperature,C,22.3
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.49
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.52
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,36.72
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,44.51
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,50.86
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,72.9
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.6
581984,Friars Park S/S Carmarthen,2024-03-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.51
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.46
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.25
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,5,N Current (RMS),A,40.8
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,66.5
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.34
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.5
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.49
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.04
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,4,N Current (RMS),A,27.2
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,69.8
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.16
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.52
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.43
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.07
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.57
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.73
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.67
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.53
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.84
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.34
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,1,N Current (RMS),A,32.9
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.9
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.4
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.3
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,transformer,,Temperature,C,22.2
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.16
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.24
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.25
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,39.59
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,49.91
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,48.32
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,59.6
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.4
581984,Friars Park S/S Carmarthen,2024-03-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.05
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.97
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.05
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,5,N Current (RMS),A,20.9
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.1
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.7
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.43
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.64
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.76
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.77
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,4,N Current (RMS),A,26.5
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.2
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.6
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,71.5
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.32
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.85
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.15
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.96
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.52
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.06
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.22
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.76
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.63
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.28
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.21
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.03
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,1,N Current (RMS),A,39.4
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,76.7
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,transformer,,Temperature,C,22.0
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.2
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,36.92
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,45.52
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,44.96
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,50.3
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,182.8
581984,Friars Park S/S Carmarthen,2024-03-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.11
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,17.46
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.34
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,5,N Current (RMS),A,48.3
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,74.8
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.4
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.0
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.38
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.82
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.87
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,4,N Current (RMS),A,29.0
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.6
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.4
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.2
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.0
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.3
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.46
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.56
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.89
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,3,N Current (RMS),A,21.3
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.82
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.44
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.72
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.26
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.36
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.3
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,1,N Current (RMS),A,32.7
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.9
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,transformer,,Temperature,C,22.0
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.7
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,31.33
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,52.56
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,48.48
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,91.0
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,211.1
581984,Friars Park S/S Carmarthen,2024-03-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.5
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.62
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.32
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,5,N Current (RMS),A,35.1
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.9
