Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.57
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.69
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.5
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,19.08
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,4,N Current (RMS),A,28.9
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.1
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,77.5
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.31
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.21
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.41
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.54
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,3,N Current (RMS),A,26.3
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.9
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.26
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.23
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.84
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.68
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.98
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.28
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,1,N Current (RMS),A,27.8
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.9
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,transformer,,Temperature,C,22.1
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.02
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.85
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,31.74
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,45.66
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,49.45
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,84.5
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
581984,Friars Park S/S Carmarthen,2024-03-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.41
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.94
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.56
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.23
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,5,N Current (RMS),A,19.9
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,30.6
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.84
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.04
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.7
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.44
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.31
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,4,N Current (RMS),A,29.6
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,38.3
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.9
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.4
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.82
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.16
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.62
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.13
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.41
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,3,N Current (RMS),A,20.8
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.4
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.91
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.68
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.3
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.68
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.27
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.9
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,1,N Current (RMS),A,35.2
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,transformer,,Temperature,C,22.1
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.43
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,31.18
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,38.73
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,48.36
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,71.7
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.3
581984,Friars Park S/S Carmarthen,2024-03-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.84
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.88
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.62
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,5,N Current (RMS),A,16.9
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,33.4
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,37.9
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.9
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.67
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.06
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.37
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.76
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,4,N Current (RMS),A,31.4
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.1
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.29
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.13
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.29
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.62
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.54
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,69.2
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.56
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.79
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.72
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.52
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.42
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.63
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,1,N Current (RMS),A,28.8
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,61.5
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,transformer,,Temperature,C,21.9
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.21
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.32
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,50.49
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,64.4
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.7
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,169.9
581984,Friars Park S/S Carmarthen,2024-03-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.4
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.98
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.22
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.83
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,5,N Current (RMS),A,24.8
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,39.7
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.61
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.84
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.27
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.35
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,4,N Current (RMS),A,30.1
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.7
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.3
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,82.3
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.91
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.69
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.28
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.11
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,3,N Current (RMS),A,18.1
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,51.4
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.15
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.48
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.99
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.06
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.73
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.43
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,1,N Current (RMS),A,22.6
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.4
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,transformer,,Temperature,C,21.8
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.79
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,39.31
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.36
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,52.14
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,159.1
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.6
581984,Friars Park S/S Carmarthen,2024-03-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.4
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.02
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.91
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.3
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,5,N Current (RMS),A,25.9
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,39.6
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.09
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.05
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.49
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.29
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.95
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,4,N Current (RMS),A,23.8
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,73.4
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,37.9
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,84.3
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.25
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.49
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.62
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.23
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,3,N Current (RMS),A,15.6
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.0
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,68.4
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.21
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.58
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.35
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.6
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.53
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.09
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.4
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,transformer,,Temperature,C,21.6
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.44
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.91
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,49.88
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,47.2
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.9
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.3
581984,Friars Park S/S Carmarthen,2024-03-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.8
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.31
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.9
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.41
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,5,N Current (RMS),A,23.6
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,23.0
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,37.7
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.56
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.81
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.34
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.99
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.4
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.8
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.5
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.33
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.92
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.08
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.33
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.3
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.02
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,3,N Current (RMS),A,14.1
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.6
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.4
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.01
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.92
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.26
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.36
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.88
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.74
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,1,N Current (RMS),A,27.8
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.6
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.7
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,transformer,,Temperature,C,21.4
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.3
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.79
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.33
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.8
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,45.47
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,55.09
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.6
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
581984,Friars Park S/S Carmarthen,2024-03-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.4
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.41
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.05
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.62
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.49
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,5,N Current (RMS),A,24.6
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,43.9
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.21
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.89
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,21.49
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.15
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.48
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,4,N Current (RMS),A,31.7
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,85.3
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,86.1
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.88
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.52
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.45
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.85
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.59
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,3,N Current (RMS),A,12.9
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.25
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.41
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.41
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.82
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.17
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.74
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.9
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.0
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.2
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,transformer,,Temperature,C,21.3
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.52
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,50.2
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,47.58
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,54.2
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,42.7
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.8
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.3
581984,Friars Park S/S Carmarthen,2024-03-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,215.9
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.33
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.37
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,9.69
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.97
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,5,N Current (RMS),A,22.3
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.7
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.23
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.9
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.49
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.68
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.56
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,4,N Current (RMS),A,32.0
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.4
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,90.6
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.62
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.46
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.64
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.47
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.34
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,3,N Current (RMS),A,21.7
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.8
