Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.1
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.84
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.69
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.72
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.33
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,15.47
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.21
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,67.6
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,65.1
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,transformer,,Temperature,C,21.4
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.66
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.63
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,43.34
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,48.36
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,53.99
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.6
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
581984,Friars Park S/S Carmarthen,2024-03-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,215.5
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.83
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.63
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.29
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,5,N Current (RMS),A,20.2
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.8
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.6
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.5
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.63
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.19
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.6
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,4,N Current (RMS),A,26.1
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,46.2
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.1
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.65
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.26
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.47
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.23
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.8
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,3,N Current (RMS),A,19.4
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.3
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.99
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.36
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.66
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.9
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.53
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.68
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,1,N Current (RMS),A,11.8
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,56.3
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.6
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,transformer,,Temperature,C,21.3
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.9
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.32
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,41.59
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.19
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,53.17
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.7
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
581984,Friars Park S/S Carmarthen,2024-03-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,212.9
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.94
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.37
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.58
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.54
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,5,N Current (RMS),A,19.2
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.7
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.54
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.05
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.23
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.72
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.99
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,4,N Current (RMS),A,27.1
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.1
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.4
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,84.4
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.32
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.69
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.73
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.82
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.84
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.5
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.22
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.13
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.12
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.4
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.08
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,18.2
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,transformer,,Temperature,C,21.2
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.18
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.18
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.82
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,50.26
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,54.33
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,163.9
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
581984,Friars Park S/S Carmarthen,2024-03-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,217.9
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.35
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.4
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.81
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.44
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,5,N Current (RMS),A,17.0
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.6
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.69
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.69
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.04
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,4,N Current (RMS),A,20.2
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.55
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.38
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.91
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.09
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.58
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.67
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,3,N Current (RMS),A,18.5
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.2
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.43
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.29
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.58
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.75
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.91
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,21.27
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,1,N Current (RMS),A,30.4
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,64.6
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,89.2
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,transformer,,Temperature,C,21.1
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.88
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.91
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.04
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,55.35
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,58.6
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
581984,Friars Park S/S Carmarthen,2024-03-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.83
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.38
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.65
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.97
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,5,N Current (RMS),A,22.3
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,44.5
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.68
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.85
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.22
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,4,N Current (RMS),A,23.8
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,43.3
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,76.9
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.64
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.84
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.9
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.2
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.54
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,3,N Current (RMS),A,18.0
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.9
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.13
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.76
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.24
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.81
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.49
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.06
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.7
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,transformer,,Temperature,C,21.0
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.76
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.23
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,37.23
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,45.49
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.26
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,54.4
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.9
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,182.1
581984,Friars Park S/S Carmarthen,2024-03-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.52
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.21
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.38
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.46
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,5,N Current (RMS),A,26.2
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,47.4
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.72
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.1
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.38
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.35
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.29
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,4,N Current (RMS),A,20.8
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,45.4
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.8
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,69.5
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.14
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.05
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.02
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.44
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.66
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.91
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,3,N Current (RMS),A,17.2
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.0
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,72.6
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.4
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.25
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.29
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.97
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.85
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.9
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,transformer,,Temperature,C,20.8
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.22
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,39.38
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,44.39
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.46
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.6
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
581984,Friars Park S/S Carmarthen,2024-03-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.02
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.93
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.81
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,5,N Current (RMS),A,19.2
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,38.4
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.1
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.74
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.91
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.74
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.14
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,4,N Current (RMS),A,16.0
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.9
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.4
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.6
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.7
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.68
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.0
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.08
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.48
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.93
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.1
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.2
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.51
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.4
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.06
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.72
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.86
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.3
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.2
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,transformer,,Temperature,C,20.7
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.05
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.69
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,41.09
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,46.91
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,50.71
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.3
581984,Friars Park S/S Carmarthen,2024-03-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.4
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.28
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.23
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,5,N Current (RMS),A,19.6
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.04
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.79
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.85
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.99
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.24
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,4,N Current (RMS),A,14.5
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.8
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,53.8
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.78
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.8
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.49
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.1
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.06
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.47
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.2
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.57
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.89
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.55
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.2
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.62
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,1,N Current (RMS),A,30.5
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
