Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.0
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,transformer,,Temperature,C,20.7
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.37
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,38.74
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,44.58
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.54
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,178.9
581984,Friars Park S/S Carmarthen,2024-03-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.48
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.06
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.42
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.32
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,5,N Current (RMS),A,18.5
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.8
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.32
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.05
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.63
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.77
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.68
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.32
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,4,N Current (RMS),A,14.5
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.2
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.9
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,39.1
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.48
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.91
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.65
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.46
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.89
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.42
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,3,N Current (RMS),A,18.4
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.8
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,75.2
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.3
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.24
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.47
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.76
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.87
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,57.7
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.8
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,transformer,,Temperature,C,20.6
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.55
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.16
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.07
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,41.89
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,40.83
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
581984,Friars Park S/S Carmarthen,2024-03-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.1
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.58
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.25
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.94
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.93
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,5,N Current (RMS),A,15.4
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,29.0
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.6
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.2
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.08
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.67
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.28
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.94
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,4,N Current (RMS),A,12.6
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.8
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.0
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.0
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.86
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.09
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.19
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.95
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.73
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,55.4
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,75.5
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.9
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.69
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.8
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.31
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.43
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.65
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.93
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.5
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,transformer,,Temperature,C,20.6
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.67
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.41
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.54
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,38.85
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.49
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,43.9
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,155.9
581984,Friars Park S/S Carmarthen,2024-03-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,166.7
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.78
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.72
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.45
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.99
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,5,N Current (RMS),A,15.5
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.8
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,32.4
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.79
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.12
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.76
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.22
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.55
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,4,N Current (RMS),A,11.6
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.3
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.4
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.76
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.91
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.61
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.97
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.79
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.45
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.98
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.89
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.06
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.55
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,1,N Current (RMS),A,19.1
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.5
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,66.8
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,transformer,,Temperature,C,20.6
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,32.52
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,36.3
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,40.01
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,40.0
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.7
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
581984,Friars Park S/S Carmarthen,2024-03-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,161.4
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.65
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.67
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.39
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.05
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.3
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,5,N Current (RMS),A,16.7
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.9
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.32
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.67
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.14
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.86
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.07
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,4,N Current (RMS),A,13.4
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,14.3
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.4
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,36.9
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.2
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.29
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.84
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.86
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.91
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.08
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,3,N Current (RMS),A,16.9
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.2
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,57.7
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.42
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.82
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.65
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.75
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.01
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.55
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,1,N Current (RMS),A,20.4
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.9
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,50.8
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,70.4
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,transformer,,Temperature,C,20.6
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.12
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.4
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,28.16
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,34.85
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,36.97
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,44.7
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.3
581984,Friars Park S/S Carmarthen,2024-03-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.5
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.36
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.0
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.53
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.27
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,5,N Current (RMS),A,26.0
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,57.4
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.0
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.42
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.72
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.63
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,4,N Current (RMS),A,12.8
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.8
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.7
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.25
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.55
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.42
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.22
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.35
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,3,N Current (RMS),A,11.4
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.6
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.07
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.83
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.69
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.69
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,1,N Current (RMS),A,18.9
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.6
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.2
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,transformer,,Temperature,C,20.5
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,37.38
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.89
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.88
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,37.2
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.1
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.4
581984,Friars Park S/S Carmarthen,2024-03-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,146.2
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.29
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.64
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.8
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.5
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.59
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,5,N Current (RMS),A,21.6
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.6
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.3
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.18
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.09
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.67
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,5.98
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,4,N Current (RMS),A,20.2
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.6
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.6
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.4
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.75
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.06
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.67
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.1
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,3,N Current (RMS),A,18.8
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.4
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.27
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.56
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.32
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.05
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.13
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,1,N Current (RMS),A,16.2
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.5
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,transformer,,Temperature,C,20.5
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.48
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,29.89
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.34
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,35.41
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.9
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.7
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.1
581984,Friars Park S/S Carmarthen,2024-03-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.07
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.59
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.57
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.37
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.89
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,5,N Current (RMS),A,20.9
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,46.3
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.7
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.48
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.39
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,2.52
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.21
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.97
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,4,N Current (RMS),A,13.3
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,12.5
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.8
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.26
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.6
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.37
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.92
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.01
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,3,N Current (RMS),A,17.6
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.15
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.95
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.27
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.65
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.12
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.7
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.1
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,44.8
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,transformer,,Temperature,C,20.4
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.9
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,21.28
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.24
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,30.33
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
581984,Friars Park S/S Carmarthen,2024-03-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.4
