Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.31
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,8.95
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.34
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,5,N Current (RMS),A,20.4
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,40.8
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.55
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.09
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.71
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.02
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.45
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.81
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.49
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.54
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,1,N Current (RMS),A,22.3
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,34.3
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,transformer,,Temperature,C,20.4
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.25
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.57
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,18.39
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,28.48
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,25.36
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.1
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
581984,Friars Park S/S Carmarthen,2024-03-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.69
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.84
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.88
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,5,N Current (RMS),A,20.7
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.1
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.65
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,4,N Current (RMS),A,8.9
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.01
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.71
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.57
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.87
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.21
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.36
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.48
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.06
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.72
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.2
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.9
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.6
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,transformer,,Temperature,C,20.5
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.3
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,21.63
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,30.92
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,28.48
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,45.0
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
581984,Friars Park S/S Carmarthen,2024-03-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.91
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.74
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.88
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,5,N Current (RMS),A,19.0
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.0
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.0
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,4,N Current (RMS),A,17.3
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,19.7
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.79
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.17
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.73
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.03
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.35
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.02
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.5
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.2
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.11
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.92
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.59
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.17
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.26
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,1,N Current (RMS),A,15.8
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,transformer,,Temperature,C,20.5
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.79
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,25.24
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.99
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.84
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
581984,Friars Park S/S Carmarthen,2024-03-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.2
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.89
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.5
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.66
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.03
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,5,N Current (RMS),A,30.8
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.3
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.93
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,4,N Current (RMS),A,11.9
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,11.7
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.75
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.9
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-8.75
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.88
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.7
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.98
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.51
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.11
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.21
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.28
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.25
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,transformer,,Temperature,C,20.5
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.54
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.88
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.57
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.57
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.22
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,28.96
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.9
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.6
581984,Friars Park S/S Carmarthen,2024-03-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.1
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.98
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.22
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.87
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,19.04
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,5,N Current (RMS),A,51.7
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.3
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,78.4
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.71
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.86
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,4,N Current (RMS),A,8.4
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,8.8
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.62
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.85
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.77
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.57
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.32
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.99
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.41
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.03
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.96
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.33
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,1,N Current (RMS),A,13.7
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,transformer,,Temperature,C,20.5
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.15
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.88
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.02
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,34.1
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.8
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.3
581984,Friars Park S/S Carmarthen,2024-03-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.53
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.5
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.4
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.98
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,5,N Current (RMS),A,48.0
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,76.4
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.7
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,4,N Current (RMS),A,9.8
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.63
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.79
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.48
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.1
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,3,N Current (RMS),A,12.7
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.9
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.75
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.94
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.97
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.82
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.46
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,1,N Current (RMS),A,10.6
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.1
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,transformer,,Temperature,C,20.5
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.32
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.08
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,33.04
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.71
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.2
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.8
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,137.4
581984,Friars Park S/S Carmarthen,2024-03-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.91
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.27
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.97
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.67
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.56
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,5,N Current (RMS),A,30.1
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.7
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.27
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,4,N Current (RMS),A,7.4
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.58
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.16
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.98
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.44
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.18
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.47
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,3,N Current (RMS),A,8.4
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.8
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.72
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.16
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.71
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.56
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,1,N Current (RMS),A,14.8
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.8
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.6
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,transformer,,Temperature,C,20.6
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.73
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.45
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.57
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,23.15
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,29.34
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.62
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.3
581984,Friars Park S/S Carmarthen,2024-03-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.32
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.08
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.88
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,5,N Current (RMS),A,19.8
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.4
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.21
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,4,N Current (RMS),A,9.1
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.2
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.98
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.25
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.69
