Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.88
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.32
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.7
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.17
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.34
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.26
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.09
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.15
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.2
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.7
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,transformer,,Temperature,C,20.6
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.6
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.94
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.83
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.31
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.59
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.27
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,43.9
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
581984,Friars Park S/S Carmarthen,2024-03-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.6
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.87
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.46
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.88
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,5,N Current (RMS),A,11.7
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.2
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.91
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.46
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.9
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.3
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.47
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-8.89
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.52
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,3,N Current (RMS),A,9.6
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.02
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.55
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.04
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.3
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,1,N Current (RMS),A,32.3
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,58.8
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,transformer,,Temperature,C,20.6
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.78
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.45
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,16.66
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.16
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,44.9
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
581984,Friars Park S/S Carmarthen,2024-03-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.36
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.7
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.84
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.14
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,5,N Current (RMS),A,17.8
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.0
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.85
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.22
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,4,N Current (RMS),A,7.6
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.2
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.69
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.94
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.45
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.78
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.36
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.75
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.67
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.01
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,1,N Current (RMS),A,17.9
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,transformer,,Temperature,C,20.6
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.29
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,18.85
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.76
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.8
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.5
581984,Friars Park S/S Carmarthen,2024-03-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.64
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.35
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.01
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,5,N Current (RMS),A,13.8
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.9
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.52
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.5
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,4,N Current (RMS),A,7.1
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.4
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.69
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.63
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.3
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.44
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.14
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.75
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.09
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.93
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,1,N Current (RMS),A,20.3
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,transformer,,Temperature,C,20.6
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.59
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.44
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.54
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,17.59
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
581984,Friars Park S/S Carmarthen,2024-03-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.36
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.01
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.86
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,5,N Current (RMS),A,22.2
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.2
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,4,N Current (RMS),A,8.5
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.2
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.34
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.82
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.68
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.71
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.46
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.67
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.75
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.91
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,transformer,,Temperature,C,20.7
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.92
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.35
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,12.71
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,12.85
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.56
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
581984,Friars Park S/S Carmarthen,2024-03-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.05
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.09
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.0
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.13
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,5,N Current (RMS),A,16.7
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.96
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.27
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,4,N Current (RMS),A,8.6
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.13
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.68
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.75
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.26
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.99
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.1
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,1,N Current (RMS),A,13.9
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,transformer,,Temperature,C,20.7
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.37
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.46
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.59
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.42
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.87
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,18.37
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,28.0
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
581984,Friars Park S/S Carmarthen,2024-03-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.88
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.88
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.71
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,5,N Current (RMS),A,17.9
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.6
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,4,N Current (RMS),A,9.2
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.82
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.92
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-8.73
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.7
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.63
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.22
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.42
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,transformer,,Temperature,C,20.8
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.35
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.06
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,15.68
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.33
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,19.93
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
581984,Friars Park S/S Carmarthen,2024-03-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.4
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.09
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.81
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.96
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,5,N Current (RMS),A,25.4
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.7
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.4
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.03
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,4,N Current (RMS),A,8.3
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.89
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.32
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.16
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.31
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,3,N Current (RMS),A,10.2
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.89
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.63
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.98
