Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.65
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,13.8
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.4
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,transformer,,Temperature,C,20.6
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.59
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.31
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.87
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,17.62
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.27
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,19.9
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
581984,Friars Park S/S Carmarthen,2024-03-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.51
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.52
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.52
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.76
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,5,N Current (RMS),A,38.1
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.4
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.77
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.59
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.79
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.12
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.03
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.47
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.64
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.08
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.6
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.29
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.84
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.0
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.2
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,transformer,,Temperature,C,20.5
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.54
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.29
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.37
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,13.58
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,21.21
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
581984,Friars Park S/S Carmarthen,2024-03-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.93
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.85
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.96
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.41
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,5,N Current (RMS),A,19.9
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.25
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,4,N Current (RMS),A,7.2
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.4
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.67
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.71
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.92
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.85
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.92
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,3,N Current (RMS),A,11.7
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.41
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.49
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.4
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,transformer,,Temperature,C,20.6
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.82
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.38
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.64
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.22
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.96
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,19.55
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,29.9
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
581984,Friars Park S/S Carmarthen,2024-03-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.35
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.07
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.11
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,5,N Current (RMS),A,21.8
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.9
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,4,N Current (RMS),A,8.3
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.7
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.75
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.91
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.75
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.32
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,3,N Current (RMS),A,10.5
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.09
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.35
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.37
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,1,N Current (RMS),A,15.1
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,transformer,,Temperature,C,20.6
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.09
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.54
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.94
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.47
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,20.98
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,34.7
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
581984,Friars Park S/S Carmarthen,2024-03-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.73
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.34
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.04
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,5,N Current (RMS),A,16.3
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.6
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.08
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.88
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,4,N Current (RMS),A,8.8
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.1
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.87
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.29
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.33
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.21
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.16
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.01
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.07
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.79
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,transformer,,Temperature,C,20.6
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.27
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.55
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.02
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.28
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.08
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.32
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,18.28
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
581984,Friars Park S/S Carmarthen,2024-03-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.03
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.26
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.31
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,5,N Current (RMS),A,16.1
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.6
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.5
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.64
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,4,N Current (RMS),A,7.8
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.53
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.03
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.33
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.95
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.63
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.91
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.15
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.3
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.94
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,1,N Current (RMS),A,18.4
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.3
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,transformer,,Temperature,C,20.7
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.49
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.84
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.26
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.47
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,18.14
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
581984,Friars Park S/S Carmarthen,2024-03-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.1
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.33
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.72
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.62
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,5,N Current (RMS),A,11.1
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.9
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.2
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.69
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.78
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,4,N Current (RMS),A,7.0
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,10.1
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.85
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.63
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.56
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.57
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.64
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.41
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,transformer,,Temperature,C,20.6
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.21
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.54
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.99
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.01
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,13.62
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,16.37
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.4
581984,Friars Park S/S Carmarthen,2024-03-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.78
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.24
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.28
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.44
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.41
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,5,N Current (RMS),A,36.5
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,48.5
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,4,N Current (RMS),A,6.4
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.37
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.71
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.52
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.97
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,3,N Current (RMS),A,10.6
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.74
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.01
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.02
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.99
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.8
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,transformer,,Temperature,C,20.6
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.56
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.06
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.53
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.43
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.2
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,21.92
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.3
581984,Friars Park S/S Carmarthen,2024-03-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
