Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.22
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.52
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.96
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.08
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,5,N Current (RMS),A,13.6
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.8
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.9
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.91
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.23
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.76
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.96
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,4,N Current (RMS),A,8.4
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.1
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.86
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.67
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.63
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.45
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.12
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.93
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.55
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,1,N Current (RMS),A,20.8
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,13.9
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,transformer,,Temperature,C,20.6
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.95
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.15
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.5
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,11.89
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.15
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.81
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,31.5
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
581984,Friars Park S/S Carmarthen,2024-03-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.95
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.66
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.46
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.7
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,5,N Current (RMS),A,22.1
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.0
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.97
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.16
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.15
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.16
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.2
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.22
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.38
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.95
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.43
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,1,N Current (RMS),A,20.5
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.5
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,transformer,,Temperature,C,20.6
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.81
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.09
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.41
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,11.93
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.89
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.08
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.1
581984,Friars Park S/S Carmarthen,2024-03-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.87
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.42
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.45
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.34
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.98
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,5,N Current (RMS),A,18.0
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,18.4
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.53
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.76
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.03
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.61
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.79
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,3,N Current (RMS),A,12.6
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.04
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.06
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.38
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,1,N Current (RMS),A,13.6
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,transformer,,Temperature,C,20.6
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.84
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.0
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.72
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,12.57
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.72
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,17.61
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
581984,Friars Park S/S Carmarthen,2024-03-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.22
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.48
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.58
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,5,N Current (RMS),A,15.3
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.3
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.81
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,4,N Current (RMS),A,8.2
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.65
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.94
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.37
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.5
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.48
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.89
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.11
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.87
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,transformer,,Temperature,C,20.6
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.95
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.03
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.65
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.11
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.6
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
581984,Friars Park S/S Carmarthen,2024-03-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.85
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.53
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.03
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.96
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,5,N Current (RMS),A,16.1
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,4,N Current (RMS),A,6.8
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.3
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.02
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.64
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.82
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.74
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.47
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.03
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.5
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,1,N Current (RMS),A,18.2
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,transformer,,Temperature,C,20.5
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.51
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.77
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.35
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.65
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.93
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,17.6
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
581984,Friars Park S/S Carmarthen,2024-03-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.1
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.51
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.16
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.97
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.89
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,5,N Current (RMS),A,16.4
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.7
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,24.6
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,4,N Current (RMS),A,6.1
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.27
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.46
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.02
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.5
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.9
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.03
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.21
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,1,N Current (RMS),A,13.1
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,transformer,,Temperature,C,20.5
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.79
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.14
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.83
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.45
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,15.36
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
581984,Friars Park S/S Carmarthen,2024-03-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.73
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.51
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.46
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,5,N Current (RMS),A,26.6
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.4
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.3
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.62
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,4,N Current (RMS),A,7.1
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.82
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.06
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.82
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.81
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,3,N Current (RMS),A,9.9
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.65
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.45
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.52
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.88
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,transformer,,Temperature,C,20.6
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.6
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.08
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.43
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,13.16
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.66
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.82
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
581984,Friars Park S/S Carmarthen,2024-03-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.67
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.19
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.66
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,5,N Current (RMS),A,21.6
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.2
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,4,N Current (RMS),A,6.5
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.08
