Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.81
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.9
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.93
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.97
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.76
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.51
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.23
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,1,N Current (RMS),A,28.5
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.9
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,transformer,,Temperature,C,20.6
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.36
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.79
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.04
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,13.27
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.62
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,20.5
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
581984,Friars Park S/S Carmarthen,2024-03-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.85
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.24
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.17
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,5,N Current (RMS),A,22.0
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.8
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.41
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.48
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.08
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.96
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.37
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.62
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.07
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.6
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,1,N Current (RMS),A,21.3
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,12.0
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,transformer,,Temperature,C,20.6
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.38
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.82
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,15.84
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,20.03
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
581984,Friars Park S/S Carmarthen,2024-03-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.05
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.13
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.23
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.07
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,5,N Current (RMS),A,27.4
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.28
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.14
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,4,N Current (RMS),A,16.0
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.77
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.46
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-8.75
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.51
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,3,N Current (RMS),A,9.7
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.26
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.08
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.02
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,1,N Current (RMS),A,18.2
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.3
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,transformer,,Temperature,C,20.5
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.77
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.08
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.41
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.09
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.48
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.28
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.6
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
581984,Friars Park S/S Carmarthen,2024-03-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.7
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.97
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.59
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,5,N Current (RMS),A,33.7
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.8
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.02
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.24
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,4,N Current (RMS),A,5.8
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.47
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.55
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.19
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.32
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.88
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,3,N Current (RMS),A,9.5
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.9
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.87
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.91
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,1,N Current (RMS),A,21.3
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,transformer,,Temperature,C,20.6
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.8
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.09
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.19
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,23.72
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,40.4
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
581984,Friars Park S/S Carmarthen,2024-03-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.5
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.25
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.09
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.23
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,5,N Current (RMS),A,26.8
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.3
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.8
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.2
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,4,N Current (RMS),A,6.6
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.88
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.76
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.9
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.89
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.7
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.11
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.83
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.65
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.37
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,1,N Current (RMS),A,18.3
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,transformer,,Temperature,C,20.5
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.24
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.71
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.07
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,12.53
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,14.47
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,19.69
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,30.2
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
581984,Friars Park S/S Carmarthen,2024-03-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.94
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.68
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.61
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.18
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,5,N Current (RMS),A,25.3
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.5
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,4,N Current (RMS),A,7.3
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.15
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.05
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.3
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,3,N Current (RMS),A,13.0
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.29
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.97
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.71
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.55
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.1
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,1,N Current (RMS),A,18.2
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,transformer,,Temperature,C,20.5
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.17
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.47
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.0
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.08
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.6
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.1
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
581984,Friars Park S/S Carmarthen,2024-03-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.84
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.56
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.21
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.83
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,5,N Current (RMS),A,21.6
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.8
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.52
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,4,N Current (RMS),A,8.9
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.89
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.08
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.16
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,3,N Current (RMS),A,11.2
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.72
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.44
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.92
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.94
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.27
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.67
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,1,N Current (RMS),A,18.3
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,transformer,,Temperature,C,20.6
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.84
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.15
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,12.28
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,16.49
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,20.32
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.9
581984,Friars Park S/S Carmarthen,2024-03-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.4
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.68
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.25
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.93
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,5,N Current (RMS),A,31.0
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,44.0
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,4,N Current (RMS),A,6.8
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.97
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.71
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.21
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.32
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.42
