Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.88
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.8
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.25
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,1,N Current (RMS),A,19.4
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.2
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,transformer,,Temperature,C,20.7
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.53
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.15
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,13.59
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.7
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
581984,Friars Park S/S Carmarthen,2024-03-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.7
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.86
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.31
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.56
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.58
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,5,N Current (RMS),A,21.0
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,17.7
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,23.7
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.31
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,4,N Current (RMS),A,7.6
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.5
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.64
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.1
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.05
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.67
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.14
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.03
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.51
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.9
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,transformer,,Temperature,C,20.8
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.21
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.68
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.95
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.01
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.0
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
581984,Friars Park S/S Carmarthen,2024-03-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.71
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.54
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.5
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,5,N Current (RMS),A,31.4
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,46.3
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.4
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,4,N Current (RMS),A,8.3
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.42
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.84
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.35
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,3,N Current (RMS),A,13.2
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.54
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.02
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,transformer,,Temperature,C,20.9
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.72
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.16
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.7
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.17
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,22.27
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
581984,Friars Park S/S Carmarthen,2024-03-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.25
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.8
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.04
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.21
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.8
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,5,N Current (RMS),A,21.0
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.1
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.8
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.17
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,4,N Current (RMS),A,7.3
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.18
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.33
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.49
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.42
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.12
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.95
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.89
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,1,N Current (RMS),A,19.2
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.0
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,transformer,,Temperature,C,20.9
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.8
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.28
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.45
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.89
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,19.89
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
581984,Friars Park S/S Carmarthen,2024-03-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.63
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.22
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.28
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,5,N Current (RMS),A,13.8
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.0
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.84
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,4,N Current (RMS),A,6.7
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.89
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.93
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.59
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.15
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.01
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.43
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.64
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.05
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,1,N Current (RMS),A,18.4
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.7
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,transformer,,Temperature,C,21.0
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.94
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.46
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.85
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.86
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.72
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.4
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.6
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
581984,Friars Park S/S Carmarthen,2024-03-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.52
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.04
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.34
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,5,N Current (RMS),A,11.6
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.23
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.01
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,4,N Current (RMS),A,9.5
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.4
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.22
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-8.93
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.5
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.57
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.08
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,1,N Current (RMS),A,16.0
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.2
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.7
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,transformer,,Temperature,C,21.0
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.73
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.15
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,12.46
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.8
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
581984,Friars Park S/S Carmarthen,2024-03-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.9
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.88
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.44
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.57
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,5,N Current (RMS),A,11.2
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,4,N Current (RMS),A,8.6
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.99
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.06
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.08
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.5
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,3,N Current (RMS),A,9.7
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.85
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.81
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.06
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.29
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.68
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,1,N Current (RMS),A,16.3
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.9
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,transformer,,Temperature,C,21.1
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.48
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.95
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.54
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.26
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,16.44
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
581984,Friars Park S/S Carmarthen,2024-03-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.8
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.91
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.41
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,5,N Current (RMS),A,10.9
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.09
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.39
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.25
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,4,N Current (RMS),A,6.8
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,6.1
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.67
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.99
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.79
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.57
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.07
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.94
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.18
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.72
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.4
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,transformer,,Temperature,C,21.1
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.35
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.84
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.23
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.58
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.9
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,13.8
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.12
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
