Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
581984,Friars Park S/S Carmarthen,2024-03-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.8
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.35
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.32
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.73
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,5,N Current (RMS),A,12.5
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.2
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.9
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.92
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.95
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,4,N Current (RMS),A,9.0
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.67
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.99
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.62
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,3,N Current (RMS),A,12.7
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.81
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.74
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.31
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.02
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,transformer,,Temperature,C,21.1
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.56
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.85
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,15.88
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.2
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
581984,Friars Park S/S Carmarthen,2024-03-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.03
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.31
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.18
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.91
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.96
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,5,N Current (RMS),A,13.1
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.5
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.94
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,4,N Current (RMS),A,8.7
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.8
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.82
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.1
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.77
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.38
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.24
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.67
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.25
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.7
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,transformer,,Temperature,C,21.3
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.18
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.67
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,13.49
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,16.29
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.95
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
581984,Friars Park S/S Carmarthen,2024-03-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.8
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.85
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.09
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.07
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,5,N Current (RMS),A,15.9
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.6
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.24
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.76
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,4,N Current (RMS),A,5.6
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.31
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.83
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-8.86
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.72
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,3,N Current (RMS),A,11.0
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.59
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.19
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.12
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.83
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.16
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.35
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,transformer,,Temperature,C,21.4
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.6
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.68
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,15.2
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.58
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
581984,Friars Park S/S Carmarthen,2024-03-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.71
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.38
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,5,N Current (RMS),A,15.0
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,23.8
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.0
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.37
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,4,N Current (RMS),A,7.3
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.06
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.59
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.59
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.81
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,3,N Current (RMS),A,11.8
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.86
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.06
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.24
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.86
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.72
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.6
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.8
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,transformer,,Temperature,C,21.6
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.66
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,13.31
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,13.54
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.32
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.9
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
581984,Friars Park S/S Carmarthen,2024-03-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.03
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.79
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.9
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,5,N Current (RMS),A,15.6
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.1
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.6
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.7
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.61
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,4,N Current (RMS),A,7.3
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.63
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.09
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.63
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.25
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,3,N Current (RMS),A,11.3
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.1
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.11
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.07
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.97
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.16
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.39
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.7
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,transformer,,Temperature,C,21.7
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.65
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.2
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,14.81
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.07
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
581984,Friars Park S/S Carmarthen,2024-03-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.92
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.04
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.52
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.79
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,5,N Current (RMS),A,18.0
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.9
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,4,N Current (RMS),A,8.6
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.3
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.48
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.34
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.28
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.92
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,3,N Current (RMS),A,10.5
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.1
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.14
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.08
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.73
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.59
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.28
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,1,N Current (RMS),A,25.9
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,29.7
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,transformer,,Temperature,C,19.1
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.56
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.12
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.28
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.04
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.21
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.1
581984,Friars Park S/S Carmarthen,2024-03-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.75
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,7.62
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.47
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,5,N Current (RMS),A,17.5
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,30.8
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.6
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.12
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.91
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.33
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,4,N Current (RMS),A,13.6
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.6
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.9
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.51
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.08
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.31
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.3
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.79
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.85
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.18
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.5
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,transformer,,Temperature,C,19.0
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.87
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.67
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.77
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,16.66
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,19.81
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,18.97
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.4
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
581984,Friars Park S/S Carmarthen,2024-03-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.31
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.64
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.96
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.96
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,5,N Current (RMS),A,23.6
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,47.0
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.26
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.89
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,4,N Current (RMS),A,13.0
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,17.1
