Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.85
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.45
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.34
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.32
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.74
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.17
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.79
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.35
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.54
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,1,N Current (RMS),A,22.8
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.7
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.4
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,transformer,,Temperature,C,19.1
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.38
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.14
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.31
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.88
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,16.4
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,23.15
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,18.4
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
581984,Friars Park S/S Carmarthen,2024-03-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.95
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.32
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.21
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.53
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.11
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,5,N Current (RMS),A,16.9
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.3
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.43
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.35
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,4,N Current (RMS),A,9.7
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.31
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.85
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.66
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.91
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.37
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.23
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.62
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.46
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.04
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,1,N Current (RMS),A,29.3
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,transformer,,Temperature,C,19.1
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.73
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.54
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.55
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.36
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,21.68
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.6
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
581984,Friars Park S/S Carmarthen,2024-03-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.31
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,7.17
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.73
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,5,N Current (RMS),A,14.6
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.2
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.7
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,4,N Current (RMS),A,9.3
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.59
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.78
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.25
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,3,N Current (RMS),A,12.3
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.07
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.41
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.23
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.43
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,1,N Current (RMS),A,27.8
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.5
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,transformer,,Temperature,C,19.2
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.9
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.82
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.76
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.61
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.64
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,20.47
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
581984,Friars Park S/S Carmarthen,2024-03-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.54
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.69
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.22
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.8
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,5,N Current (RMS),A,17.4
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.3
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.53
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,4,N Current (RMS),A,8.8
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.91
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.35
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.7
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,3,N Current (RMS),A,11.0
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.75
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.71
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.99
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.26
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.11
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,1,N Current (RMS),A,31.4
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,transformer,,Temperature,C,19.3
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.52
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.52
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.3
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.94
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.33
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,22.35
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,21.63
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,42.6
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
581984,Friars Park S/S Carmarthen,2024-03-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.36
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.34
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.16
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.35
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.77
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,5,N Current (RMS),A,19.8
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,33.4
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.8
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,4,N Current (RMS),A,6.1
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.2
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.81
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.36
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.99
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.71
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.39
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.24
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,1,N Current (RMS),A,36.6
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.2
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,transformer,,Temperature,C,19.6
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.25
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.49
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.87
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.41
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.61
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.41
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.1
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
581984,Friars Park S/S Carmarthen,2024-03-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.6
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.11
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.21
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.32
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.51
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,5,N Current (RMS),A,15.3
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.5
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.3
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.7
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.79
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.74
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,4,N Current (RMS),A,6.7
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.02
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.88
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.82
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.42
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.27
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.67
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.34
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.31
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,1,N Current (RMS),A,27.2
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,transformer,,Temperature,C,19.7
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.66
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.72
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.26
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,15.85
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.75
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.33
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.3
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
581984,Friars Park S/S Carmarthen,2024-03-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.44
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.6
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.52
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.61
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.01
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,5,N Current (RMS),A,20.3
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.4
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.0
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.9
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.47
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.74
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.93
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.49
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,3,N Current (RMS),A,10.7
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.36
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.14
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.33
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.83
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.29
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,1,N Current (RMS),A,26.7
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.6
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,transformer,,Temperature,C,19.8
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.9
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.81
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,28.03
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,23.43
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,49.2
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
581984,Friars Park S/S Carmarthen,2024-03-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.2
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.88
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.02
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.06
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.43
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.74
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.72
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,5,N Current (RMS),A,18.8
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.4
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,63.0
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.39
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,4,N Current (RMS),A,8.5
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.6
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.72
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.8
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.57
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,3,N Current (RMS),A,13.2
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
