Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.61
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.72
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.88
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.08
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.41
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.24
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,1,N Current (RMS),A,35.7
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,49.3
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,transformer,,Temperature,C,19.8
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.18
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.34
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.36
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,28.02
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,25.39
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.8
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
581984,Friars Park S/S Carmarthen,2024-03-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,102.8
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.23
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.31
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.77
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.99
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.44
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.88
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,5,N Current (RMS),A,22.6
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.9
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,54.7
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.2
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,4,N Current (RMS),A,10.4
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.95
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.37
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.16
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,3,N Current (RMS),A,10.3
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.38
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.79
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.4
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.06
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,1,N Current (RMS),A,31.0
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,transformer,,Temperature,C,19.8
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.64
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.03
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.4
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.63
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,24.88
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.62
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
581984,Friars Park S/S Carmarthen,2024-03-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.32
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.71
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.16
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.13
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.85
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.46
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,5,N Current (RMS),A,18.8
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,51.8
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,42.8
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,4,N Current (RMS),A,8.8
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.73
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.59
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.3
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.02
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,3,N Current (RMS),A,9.4
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,40.3
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.5
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.29
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.7
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.23
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.7
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,1,N Current (RMS),A,27.9
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,transformer,,Temperature,C,20.0
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.02
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.47
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.0
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.68
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,14.81
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,24.52
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,22.7
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,45.4
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
581984,Friars Park S/S Carmarthen,2024-03-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.62
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.02
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.11
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,13.62
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.72
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,5,N Current (RMS),A,19.4
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.8
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,54.6
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.58
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.96
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,4,N Current (RMS),A,16.6
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,21.4
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.87
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.69
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.94
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.77
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,3,N Current (RMS),A,12.4
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.55
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.5
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.74
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.71
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,1,N Current (RMS),A,26.9
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.2
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,transformer,,Temperature,C,20.0
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.18
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.53
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.24
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.39
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,26.24
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,22.14
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,37.6
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
581984,Friars Park S/S Carmarthen,2024-03-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.16
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.25
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.53
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.8
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.68
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,5,N Current (RMS),A,25.6
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,40.2
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,59.4
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.5
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.69
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,4,N Current (RMS),A,6.2
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.53
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.17
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.56
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.89
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.79
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.1
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.62
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.24
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,1,N Current (RMS),A,33.0
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.9
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,transformer,,Temperature,C,20.0
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.63
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.14
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.98
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,26.59
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,24.61
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
581984,Friars Park S/S Carmarthen,2024-03-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.33
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.97
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.73
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.63
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.98
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,5,N Current (RMS),A,22.7
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.6
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.4
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,40.3
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.95
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,4,N Current (RMS),A,10.1
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.18
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.93
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.57
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.61
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.44
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.24
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.65
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,1,N Current (RMS),A,27.6
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.5
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,transformer,,Temperature,C,20.4
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.85
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.16
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.08
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.61
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,28.68
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,23.79
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,57.1
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.7
581984,Friars Park S/S Carmarthen,2024-03-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.07
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.06
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.78
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.18
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.9
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,5,N Current (RMS),A,22.8
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.8
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,60.1
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,48.1
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.92
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.57
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.57
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,4,N Current (RMS),A,8.8
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.49
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.36
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.65
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.04
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.12
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.06
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.36
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.39
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.3
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,1,N Current (RMS),A,33.4
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.6
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,transformer,,Temperature,C,20.6
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.86
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.54
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.13
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,19.02
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,32.58
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.9
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,57.0
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
581984,Friars Park S/S Carmarthen,2024-03-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.8
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.31
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.45
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.83
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.69
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.9
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,5,N Current (RMS),A,23.4
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.9
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,63.0
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,4,N Current (RMS),A,9.1
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.18
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.94
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.36
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.39
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.37
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.99
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.14
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.5
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,1,N Current (RMS),A,37.6
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,transformer,,Temperature,C,20.7
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.02
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.79
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.46
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
