Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,33.69
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,31.17
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
581984,Friars Park S/S Carmarthen,2024-03-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.2
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.55
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.94
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,15.52
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.79
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.24
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,5,N Current (RMS),A,21.2
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,62.9
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,63.1
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.8
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,4,N Current (RMS),A,10.2
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.4
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.19
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.92
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.9
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,3,N Current (RMS),A,13.7
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.5
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.98
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.59
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.9
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.36
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,1,N Current (RMS),A,26.4
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.4
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,transformer,,Temperature,C,20.9
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.72
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.62
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.4
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.84
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.76
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,27.45
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,43.5
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.4
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
581984,Friars Park S/S Carmarthen,2024-03-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.92
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.33
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.61
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.28
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.03
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,5,N Current (RMS),A,22.0
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,59.5
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.1
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.7
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,4,N Current (RMS),A,8.0
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.99
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.09
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.47
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.62
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.23
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,3,N Current (RMS),A,12.3
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.87
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.77
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.03
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.42
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.18
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,1,N Current (RMS),A,27.2
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.7
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.6
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,45.3
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,transformer,,Temperature,C,21.1
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.45
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.17
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.79
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.59
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.5
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,28.6
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
581984,Friars Park S/S Carmarthen,2024-03-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.5
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.44
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.19
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.32
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,18.0
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.88
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,5,N Current (RMS),A,28.0
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,53.9
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,72.0
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,65.4
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.6
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,4,N Current (RMS),A,10.2
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,9.8
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.97
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.7
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.54
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.72
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.26
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.3
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.14
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.09
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,1,N Current (RMS),A,35.4
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,transformer,,Temperature,C,21.1
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,257.24
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.88
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.4
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,21.6
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.13
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,34.42
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,63.6
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
581984,Friars Park S/S Carmarthen,2024-03-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.4
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.34
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.2
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.65
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.22
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.57
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,5,N Current (RMS),A,21.6
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,71.3
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,77.6
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.0
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.09
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.24
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.78
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,4,N Current (RMS),A,10.6
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.1
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.66
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.66
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.84
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,3,N Current (RMS),A,15.2
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.37
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.21
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.19
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.58
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.89
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,1,N Current (RMS),A,30.5
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.8
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.4
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,transformer,,Temperature,C,21.1
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.26
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.98
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.57
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,27.33
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.19
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,37.32
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.3
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
581984,Friars Park S/S Carmarthen,2024-03-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.69
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.07
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.88
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.63
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.54
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,5,N Current (RMS),A,26.8
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.2
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,79.8
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,58.8
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.77
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.17
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,4,N Current (RMS),A,11.9
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.6
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.61
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.48
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.1
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.16
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,3,N Current (RMS),A,16.7
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.17
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.77
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.18
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.11
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.73
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,1,N Current (RMS),A,29.4
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.9
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.1
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.6
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,transformer,,Temperature,C,21.4
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.42
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.99
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.63
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,25.01
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,39.06
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,31.29
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,64.1
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
581984,Friars Park S/S Carmarthen,2024-03-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.35
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.99
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,20.09
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,19.54
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.04
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,5,N Current (RMS),A,33.6
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,82.5
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,78.9
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,56.7
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.2
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,4,N Current (RMS),A,11.5
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.7
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.01
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.58
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.51
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.51
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.77
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.47
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.91
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,1,N Current (RMS),A,32.2
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.2
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.4
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,transformer,,Temperature,C,21.4
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.3
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.77
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.45
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,28.22
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,37.85
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,33.32
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.7
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.2
581984,Friars Park S/S Carmarthen,2024-03-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.08
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,24.45
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.38
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,16.63
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,5,N Current (RMS),A,35.2
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,98.1
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,86.2
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,67.3
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.17
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,4,N Current (RMS),A,9.7
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.09
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.95
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.26
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.1
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.8
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.44
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.79
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.34
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.13
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.67
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,1,N Current (RMS),A,33.5
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,transformer,,Temperature,C,21.4
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.64
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.52
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,33.17
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,40.18
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,34.02
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,46.2
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
581984,Friars Park S/S Carmarthen,2024-03-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.7
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.99
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,17.41
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,22.26
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.34
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,5,N Current (RMS),A,36.9
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,70.0
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,91.4
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,61.7
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.12
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.25
