Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,4,N Current (RMS),A,10.2
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,12.6
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.65
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.24
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.97
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.38
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.34
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.14
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.75
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.8
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.76
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.2
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,54.1
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,transformer,,Temperature,C,21.5
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.88
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.54
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.93
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,27.27
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,40.28
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,32.84
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,67.4
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.8
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.0
581984,Friars Park S/S Carmarthen,2024-03-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.3
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.17
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.62
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,22.82
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,17.93
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,5,N Current (RMS),A,41.4
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.4
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,93.4
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,71.9
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.67
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.96
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,4,N Current (RMS),A,11.8
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.07
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.06
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-8.77
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.84
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,3,N Current (RMS),A,11.0
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.3
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.88
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.4
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.5
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.62
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.59
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,1,N Current (RMS),A,33.2
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,transformer,,Temperature,C,21.4
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.87
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.46
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.89
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,23.73
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,41.04
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,35.03
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,79.2
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
581984,Friars Park S/S Carmarthen,2024-03-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.3
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.12
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.52
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,28.5
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,18.06
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,5,N Current (RMS),A,58.2
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,58.6
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,118.5
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,71.9
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.36
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,4,N Current (RMS),A,13.1
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.95
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.59
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.15
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.04
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.52
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.03
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.16
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.63
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,1,N Current (RMS),A,35.7
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.1
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.2
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,transformer,,Temperature,C,21.5
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.96
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.4
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.01
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,24.1
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,47.78
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,35.64
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,96.8
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.2
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.7
581984,Friars Park S/S Carmarthen,2024-03-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.0
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.46
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.2
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.62
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,20.92
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.31
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,5,N Current (RMS),A,35.3
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.9
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,83.9
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,57.2
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.8
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.92
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.3
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,4,N Current (RMS),A,10.1
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.9
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.6
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.32
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.88
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.99
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.52
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.69
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.95
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.02
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.93
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,1,N Current (RMS),A,38.9
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,transformer,,Temperature,C,21.4
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.98
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.31
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.98
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,22.89
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.84
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,35.06
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,71.9
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
581984,Friars Park S/S Carmarthen,2024-03-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.2
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.81
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.54
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.43
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,5,N Current (RMS),A,27.6
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,64.2
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,83.3
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.9
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.29
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.06
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,4,N Current (RMS),A,10.4
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.48
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.3
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.03
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.84
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,3,N Current (RMS),A,15.3
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.5
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.17
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.43
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.33
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.45
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.6
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,1,N Current (RMS),A,37.0
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,transformer,,Temperature,C,21.3
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.47
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.89
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.34
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.23
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,41.33
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,32.8
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.9
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.9
581984,Friars Park S/S Carmarthen,2024-03-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.71
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.41
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.71
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.1
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,25.18
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.19
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,5,N Current (RMS),A,41.4
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,65.5
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,101.7
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,69.5
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.16
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.18
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.79
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,4,N Current (RMS),A,10.3
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.69
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.65
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.57
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.32
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.5
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.1
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.16
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.15
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.42
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.56
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,1,N Current (RMS),A,38.6
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.2
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,72.8
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,transformer,,Temperature,C,21.2
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.54
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.04
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.17
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.79
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,45.79
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,39.98
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,76.0
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.8
581984,Friars Park S/S Carmarthen,2024-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.05
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.02
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.25
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,26.19
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.32
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,5,N Current (RMS),A,51.6
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,57.4
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,106.7
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.0
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.43
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.76
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,4,N Current (RMS),A,11.3
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,15.6
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.7
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.74
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.52
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.25
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.26
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.25
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,3,N Current (RMS),A,16.6
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.8
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.7
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.5
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.44
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.66
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.99
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,1,N Current (RMS),A,36.0
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.2
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.8
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,transformer,,Temperature,C,21.2
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.22
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.6
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.72
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,25.46
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,47.52
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,36.31
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.5
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.4
581984,Friars Park S/S Carmarthen,2024-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.55
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,16.73
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,23.35
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.52
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,5,N Current (RMS),A,44.7
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,67.4
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,94.6
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.7
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.41
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,4,N Current (RMS),A,11.0
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-9.26
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.95
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.48
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.83
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,3,N Current (RMS),A,15.1
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
