Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.52
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.59
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.31
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.54
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.42
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.14
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,1,N Current (RMS),A,37.7
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.4
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,63.6
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,transformer,,Temperature,C,21.3
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.12
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.67
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.98
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,27.3
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,44.0
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,34.95
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,79.5
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.6
581984,Friars Park S/S Carmarthen,2024-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.2
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.99
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.47
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.71
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,17.94
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,23.53
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.77
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,5,N Current (RMS),A,39.5
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,72.0
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,94.7
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,59.9
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.52
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.49
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.15
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,4,N Current (RMS),A,14.9
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.83
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.4
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.82
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.64
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.83
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,3,N Current (RMS),A,13.8
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,39.3
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.8
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,44.3
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.65
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.35
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.27
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.62
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.82
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,1,N Current (RMS),A,28.2
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.0
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,58.7
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,transformer,,Temperature,C,21.3
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.18
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.99
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.39
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,31.12
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,47.26
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.54
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,75.8
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,127.1
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,187.3
581984,Friars Park S/S Carmarthen,2024-03-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.3
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.12
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.59
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,15.72
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,22.95
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.83
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,5,N Current (RMS),A,29.6
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,64.2
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,92.6
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,64.7
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.41
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.47
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,4,N Current (RMS),A,9.7
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.54
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.21
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.89
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.46
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.27
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.93
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,3,N Current (RMS),A,14.0
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.16
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.4
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.25
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.8
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.65
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,1,N Current (RMS),A,33.5
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,transformer,,Temperature,C,21.3
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.85
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.77
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,28.57
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.49
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,38.59
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,62.3
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.6
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
581984,Friars Park S/S Carmarthen,2024-03-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,156.3
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,14.92
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,22.27
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.96
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,5,N Current (RMS),A,49.5
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,60.6
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,93.7
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.73
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.47
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.62
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.9
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,4,N Current (RMS),A,13.0
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.8
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.9
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.23
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.84
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.42
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.26
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.7
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.44
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,3,N Current (RMS),A,12.3
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.6
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.95
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.22
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.65
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.65
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.51
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,1,N Current (RMS),A,35.3
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,25.1
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,65.0
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,transformer,,Temperature,C,21.4
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.76
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.57
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.86
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,28.3
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,46.23
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,33.78
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,85.0
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.1
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
581984,Friars Park S/S Carmarthen,2024-03-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,12.5
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.66
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.83
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,5,N Current (RMS),A,38.8
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,51.2
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,75.5
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,36.7
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.71
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.24
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.68
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.94
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,4.33
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,4,N Current (RMS),A,14.1
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.7
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.02
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.3
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.45
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.01
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.03
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.63
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,3,N Current (RMS),A,15.9
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.52
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.09
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.39
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.13
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,1,N Current (RMS),A,32.9
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.7
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,63.8
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,transformer,,Temperature,C,21.3
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.57
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.35
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.66
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,26.59
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,43.36
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,31.91
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,80.1
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
581984,Friars Park S/S Carmarthen,2024-03-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,129.8
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.38
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.27
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.67
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.26
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.84
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,5,N Current (RMS),A,32.5
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.5
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.5
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.0
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.79
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.24
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.04
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.18
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,4,N Current (RMS),A,14.2
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,23.6
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.8
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,21.8
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.86
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.39
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.45
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.68
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.91
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.44
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,3,N Current (RMS),A,15.3
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,54.6
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.7
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.13
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.75
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.66
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.93
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,1,N Current (RMS),A,27.5
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,60.3
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,transformer,,Temperature,C,21.3
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.8
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.59
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.25
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,41.14
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,33.71
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.5
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
581984,Friars Park S/S Carmarthen,2024-03-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.7
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.79
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.56
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.13
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,5,N Current (RMS),A,27.8
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,47.5
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.8
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.76
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.04
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.42
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,4,N Current (RMS),A,15.2
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,23.2
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.0
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.63
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.03
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.35
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.47
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,3,N Current (RMS),A,15.6
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.4
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.54
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.92
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.93
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.8
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.53
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.9
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,1,N Current (RMS),A,31.7
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,77.3
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,transformer,,Temperature,C,21.3
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.8
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.54
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,31.1
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.98
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,38.02
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.5
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
581984,Friars Park S/S Carmarthen,2024-03-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.27
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.61
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.5
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,5,N Current (RMS),A,21.0
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,45.9
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.9
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.4
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.55
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.15
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.62
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,4,N Current (RMS),A,14.7
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,9.2
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,27.6
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.35
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.08
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.99
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.06
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.58
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,3,N Current (RMS),A,16.3
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.79
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.06
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.02
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.11
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.84
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.1
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,1,N Current (RMS),A,32.6
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,transformer,,Temperature,C,21.3
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
