Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.84
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.25
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.78
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,64.5
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.6
581984,Friars Park S/S Carmarthen,2024-03-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.43
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.34
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.97
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,5,N Current (RMS),A,35.0
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,56.6
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.5
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.1
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.59
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.26
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.63
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.02
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.77
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,4,N Current (RMS),A,20.8
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.9
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,25.9
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.8
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.99
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.72
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-11.35
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.19
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.87
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.8
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.18
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.67
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.68
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.12
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,15.79
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.78
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,1,N Current (RMS),A,39.1
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.7
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,82.3
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,transformer,,Temperature,C,21.3
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.81
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.08
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,34.38
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,46.05
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.28
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,184.0
581984,Friars Park S/S Carmarthen,2024-03-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.57
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,23.34
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.5
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.28
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,5,N Current (RMS),A,62.3
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,93.1
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.4
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.5
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.41
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.55
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.35
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.28
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,4,N Current (RMS),A,29.1
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,28.4
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.26
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.41
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.73
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.07
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.09
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.89
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,3,N Current (RMS),A,13.2
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.4
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.62
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.57
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.67
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.63
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.69
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.51
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,1,N Current (RMS),A,36.7
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,transformer,,Temperature,C,21.3
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.75
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.3
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.9
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,busbar,,L3 Active Power,kW,43.6
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,busbar,,L2 Active Power,kW,44.65
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,busbar,,L1 Active Power,kW,41.88
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,177.7
581984,Friars Park S/S Carmarthen,2024-03-23T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.54
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.5
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.18
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.66
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,5,N Current (RMS),A,48.4
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,68.9
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.3
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.75
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.41
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.65
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.42
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.04
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,4,N Current (RMS),A,27.9
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,42.2
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.6
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.9
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.18
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.22
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.13
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.69
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.62
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.62
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.82
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.82
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.79
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.66
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.66
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,1,N Current (RMS),A,28.7
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,55.5
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,69.1
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,transformer,,Temperature,C,21.3
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.19
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.31
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.06
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,busbar,,L3 Active Power,kW,42.62
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.89
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,busbar,,L1 Active Power,kW,47.25
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.4
581984,Friars Park S/S Carmarthen,2024-03-23T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.6
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.12
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.42
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.29
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.47
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,5,N Current (RMS),A,29.2
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.1
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,42.9
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.13
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.4
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.09
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.28
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,4,N Current (RMS),A,25.2
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,41.5
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.37
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.94
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.41
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.7
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.56
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,3,N Current (RMS),A,12.8
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.3
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.55
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.03
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.78
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.7
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.24
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.15
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,1,N Current (RMS),A,27.1
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.4
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,72.5
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,transformer,,Temperature,C,21.4
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.01
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,busbar,,L3 Active Power,kW,37.6
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,busbar,,L2 Active Power,kW,45.33
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,busbar,,L1 Active Power,kW,49.4
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,busbar,,N Current (RMS),A,54.2
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
581984,Friars Park S/S Carmarthen,2024-03-23T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.1
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.49
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.65
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.34
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,5,N Current (RMS),A,29.6
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,51.4
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.68
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.77
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.11
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.33
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,18.19
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,4,N Current (RMS),A,22.8
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,48.4
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.2
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,73.4
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.97
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.74
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.31
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.4
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.81
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,3,N Current (RMS),A,14.5
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,58.2
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.76
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.66
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.18
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.1
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.95
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.33
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,1,N Current (RMS),A,28.6
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,76.0
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,transformer,,Temperature,C,21.4
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.38
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,busbar,,L3 Active Power,kW,37.46
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,busbar,,L2 Active Power,kW,45.35
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.61
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,busbar,,N Current (RMS),A,55.7
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.4
581984,Friars Park S/S Carmarthen,2024-03-23T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.29
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.62
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.28
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.0
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,5,N Current (RMS),A,27.5
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,51.6
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,50.0
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.91
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.81
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.55
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.97
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.62
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,4,N Current (RMS),A,29.2
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.4
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,33.1
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,83.4
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.8
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.83
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.14
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.41
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.97
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.38
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.08
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.29
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.37
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.49
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,1,N Current (RMS),A,33.4
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.1
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,80.3
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,transformer,,Temperature,C,21.3
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.92
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,busbar,,L3 Active Power,kW,42.33
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,busbar,,L2 Active Power,kW,46.06
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,busbar,,N Current (RMS),A,50.7
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.3
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.6
581984,Friars Park S/S Carmarthen,2024-03-23T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.7
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.16
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.24
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.41
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,5,N Current (RMS),A,30.8
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.6
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.0
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.4
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.45
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.79
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.07
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.12
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.75
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,4,N Current (RMS),A,32.1
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,60.0
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.9
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,87.7
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.68
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.91
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.47
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.29
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.51
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.29
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.54
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.66
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.76
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.72
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.53
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,1,N Current (RMS),A,31.3
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.1
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,transformer,,Temperature,C,21.2
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.08
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,busbar,,L3 Active Power,kW,45.28
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,busbar,,L2 Active Power,kW,43.61
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,busbar,,L1 Active Power,kW,53.25
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.5
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,183.1
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,175.5
581984,Friars Park S/S Carmarthen,2024-03-23T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,214.7
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.5
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.49
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.43
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.36
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,5,N Current (RMS),A,43.1
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.0
