Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.8
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.61
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.95
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.35
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.22
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,21.99
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,4,N Current (RMS),A,37.3
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.4
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.1
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.0
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.6
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.08
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.18
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.99
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.25
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,3,N Current (RMS),A,13.4
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.8
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.0
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.69
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.86
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.41
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.49
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.07
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.82
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,1,N Current (RMS),A,32.6
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.8
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.9
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,transformer,,Temperature,C,20.9
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.74
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.88
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,busbar,,L3 Active Power,kW,42.32
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,busbar,,L2 Active Power,kW,47.99
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,busbar,,L1 Active Power,kW,49.93
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.1
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,195.3
581984,Friars Park S/S Carmarthen,2024-03-23T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.4
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.25
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.4
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.49
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.24
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,5,N Current (RMS),A,29.4
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,39.4
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,47.9
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.62
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.04
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.01
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.01
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,20.92
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,4,N Current (RMS),A,33.8
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.2
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,85.0
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.31
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.86
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.91
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.23
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.83
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,3,N Current (RMS),A,18.0
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.0
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.18
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.88
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.02
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.64
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.33
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,18.57
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,1,N Current (RMS),A,35.5
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,62.8
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,80.9
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,transformer,,Temperature,C,20.9
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.82
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,busbar,,L3 Active Power,kW,42.28
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,busbar,,L2 Active Power,kW,46.69
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,busbar,,L1 Active Power,kW,51.72
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,busbar,,N Current (RMS),A,53.7
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,188.7
581984,Friars Park S/S Carmarthen,2024-03-23T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,209.9
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.63
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.53
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.27
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.64
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,5,N Current (RMS),A,29.0
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,32.0
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,47.8
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.6
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.41
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.74
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.79
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.53
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.34
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.9
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,4,N Current (RMS),A,34.8
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,84.3
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.01
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.24
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.54
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.08
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,3,N Current (RMS),A,17.8
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.7
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.43
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.4
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.38
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.25
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.99
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.05
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,1,N Current (RMS),A,28.5
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.3
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,70.5
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,transformer,,Temperature,C,20.7
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.34
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,busbar,,L2 Active Power,kW,43.71
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,busbar,,L1 Active Power,kW,49.85
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.8
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.3
581984,Friars Park S/S Carmarthen,2024-03-23T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.4
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.62
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.52
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.85
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.61
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.66
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,5,N Current (RMS),A,39.7
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.1
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.09
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.76
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.71
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.63
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.11
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,21.72
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,4,N Current (RMS),A,36.6
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,79.0
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,33.3
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,87.8
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.16
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.95
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.46
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.35
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.46
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,3,N Current (RMS),A,16.8
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.9
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.27
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.37
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.81
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.71
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.39
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,1,N Current (RMS),A,37.0
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,66.9
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,79.1
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,transformer,,Temperature,C,20.6
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.6
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,busbar,,L2 Active Power,kW,49.93
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,busbar,,L1 Active Power,kW,53.09
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.3
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.3
581984,Friars Park S/S Carmarthen,2024-03-23T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.6
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.54
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.25
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.18
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,17.7
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.83
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,5,N Current (RMS),A,51.6
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,72.0
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,33.9
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.27
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.44
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.93
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,21.4
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,21.46
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,4,N Current (RMS),A,37.3
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,85.6
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.4
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,87.4
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.56
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.54
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.96
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.59
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.92
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.32
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.9
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.58
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.47
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.95
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.16
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,14.47
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.44
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,1,N Current (RMS),A,34.2
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,72.2
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,transformer,,Temperature,C,20.5
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.65
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.81
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.33
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,busbar,,L2 Active Power,kW,51.39
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,busbar,,L1 Active Power,kW,50.99
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,busbar,,N Current (RMS),A,62.6
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,206.4
581984,Friars Park S/S Carmarthen,2024-03-23T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.6
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.81
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.99
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.46
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.12
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.33
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,5,N Current (RMS),A,38.3
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.8
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.25
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.97
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.41
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.93
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,20.44
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,4,N Current (RMS),A,26.4
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.5
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,83.3
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.53
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.7
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.8
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.92
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.41
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.4
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.26
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.84
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.13
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.53
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.91
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,18.62
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,1,N Current (RMS),A,33.8
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,79.6
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,transformer,,Temperature,C,20.4
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,busbar,,L3 Active Power,kW,36.01
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,busbar,,L2 Active Power,kW,48.91
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.74
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,busbar,,N Current (RMS),A,75.4
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,196.7
581984,Friars Park S/S Carmarthen,2024-03-23T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,220.9
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.63
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.04
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.36
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.87
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,5,N Current (RMS),A,44.5
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,71.5
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.57
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.06
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.24
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.53
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,19.2
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,4,N Current (RMS),A,28.6
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.9
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,78.6
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.06
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.65
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.57
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.39
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,3,N Current (RMS),A,15.6
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.8
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,60.8
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.68
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.84
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.91
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.19
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.39
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,1,N Current (RMS),A,21.7
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.2
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.7
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,transformer,,Temperature,C,20.1
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.31
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,busbar,,L3 Active Power,kW,39.08
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,busbar,,L2 Active Power,kW,49.49
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,busbar,,L1 Active Power,kW,51.47
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,busbar,,N Current (RMS),A,64.1
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,158.2
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
581984,Friars Park S/S Carmarthen,2024-03-23T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.1
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.61
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.9
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.4
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,19.35
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.5
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,5,N Current (RMS),A,54.1
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,79.7
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.4
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.29
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.13
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.27
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,16.41
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.28
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.06
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,4,N Current (RMS),A,25.2
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.6
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.15
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.77
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.69
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.51
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.5
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
