Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.91
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.26
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.1
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.66
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,14.09
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.54
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.4
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,transformer,,Temperature,C,20.0
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.27
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.23
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,busbar,,L3 Active Power,kW,38.32
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,busbar,,L2 Active Power,kW,53.25
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,busbar,,L1 Active Power,kW,49.54
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,busbar,,N Current (RMS),A,76.9
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,214.5
581984,Friars Park S/S Carmarthen,2024-03-23T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.66
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.64
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.58
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.78
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,15.89
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,5,N Current (RMS),A,36.9
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,31.0
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,63.5
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,66.2
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.27
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.6
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.29
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,20.8
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,4,N Current (RMS),A,27.8
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,65.1
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,85.9
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.02
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.5
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.58
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.03
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.75
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,3,N Current (RMS),A,13.8
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.1
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.25
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.36
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.86
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.19
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.94
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.51
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,1,N Current (RMS),A,31.7
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,56.8
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.4
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,transformer,,Temperature,C,19.9
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,busbar,,L3 Active Power,kW,40.13
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,busbar,,L2 Active Power,kW,48.15
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,busbar,,L1 Active Power,kW,60.88
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,busbar,,N Current (RMS),A,81.4
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.1
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.2
581984,Friars Park S/S Carmarthen,2024-03-23T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.5
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.69
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.52
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,13.75
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.09
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,5,N Current (RMS),A,32.4
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,61.5
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.0
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.27
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.99
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.32
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.45
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.69
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,4,N Current (RMS),A,34.1
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.2
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.5
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.6
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.76
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.05
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.79
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.04
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.45
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,3,N Current (RMS),A,16.7
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.7
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.41
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.77
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.92
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.23
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.92
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.61
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,1,N Current (RMS),A,24.9
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.5
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.8
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,73.3
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,transformer,,Temperature,C,19.8
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.41
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.1
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,busbar,,L2 Active Power,kW,46.59
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,busbar,,L1 Active Power,kW,58.69
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,busbar,,N Current (RMS),A,73.8
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.9
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
581984,Friars Park S/S Carmarthen,2024-03-23T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,238.4
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.24
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.76
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.97
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.6
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,5,N Current (RMS),A,25.4
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,50.2
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,61.7
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.5
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.32
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.06
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.5
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.04
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.1
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,4,N Current (RMS),A,34.3
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.2
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.81
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.52
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.14
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.87
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.17
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,3,N Current (RMS),A,19.2
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.6
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.9
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.64
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.92
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.24
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.38
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.78
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,18.16
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,1,N Current (RMS),A,30.9
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,60.7
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,79.5
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,transformer,,Temperature,C,19.7
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.48
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,busbar,,L3 Active Power,kW,45.52
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,busbar,,L2 Active Power,kW,49.98
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,busbar,,N Current (RMS),A,68.4
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,183.9
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
581984,Friars Park S/S Carmarthen,2024-03-23T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.87
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.57
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.81
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.87
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,5,N Current (RMS),A,29.4
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.0
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.3
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,53.9
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.12
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,16.67
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.42
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.12
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,4,N Current (RMS),A,36.3
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.8
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.3
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,98.0
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.78
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.04
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.13
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.79
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,3,N Current (RMS),A,16.2
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.9
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.21
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.63
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.29
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.01
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.43
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,19.01
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,1,N Current (RMS),A,33.7
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,83.2
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,transformer,,Temperature,C,19.6
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,busbar,,L3 Active Power,kW,42.46
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,busbar,,L2 Active Power,kW,46.47
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,busbar,,L1 Active Power,kW,61.99
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.8
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,187.1
581984,Friars Park S/S Carmarthen,2024-03-23T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.6
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.27
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.16
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.52
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.47
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.73
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,5,N Current (RMS),A,37.4
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,30.7
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.9
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,65.5
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.77
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.33
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,18.63
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.19
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,24.58
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,4,N Current (RMS),A,29.8
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.9
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,99.7
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.74
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.72
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.33
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.44
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.61
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,3,N Current (RMS),A,20.8
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.21
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.43
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.58
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.36
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.65
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.04
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,1,N Current (RMS),A,32.1
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.6
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.7
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.6
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,transformer,,Temperature,C,19.4
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.56
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.26
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,busbar,,L3 Active Power,kW,41.93
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,busbar,,L2 Active Power,kW,50.95
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,busbar,,L1 Active Power,kW,63.16
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,busbar,,N Current (RMS),A,85.3
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.1
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
581984,Friars Park S/S Carmarthen,2024-03-23T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.47
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.71
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.28
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,17.32
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,5,N Current (RMS),A,40.1
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,71.4
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.18
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.05
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.66
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.7
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.36
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,4,N Current (RMS),A,36.7
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,86.1
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.6
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,98.2
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.1
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.48
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.56
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.94
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.75
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.3
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.27
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.55
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.6
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.36
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.81
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.38
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,1,N Current (RMS),A,26.0
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.8
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,71.3
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,transformer,,Temperature,C,19.3
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.65
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.99
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,busbar,,L3 Active Power,kW,46.47
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,busbar,,L2 Active Power,kW,49.75
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,busbar,,L1 Active Power,kW,64.72
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,busbar,,N Current (RMS),A,77.8
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,185.8
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.6
581984,Friars Park S/S Carmarthen,2024-03-23T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.23
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.72
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.37
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.58
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,16.58
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,5,N Current (RMS),A,42.7
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.4
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,67.9
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,68.5
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.32
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.69
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,24.12
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.41
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,23.84
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,4,N Current (RMS),A,36.9
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,95.3
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,95.5
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.08
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.45
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.26
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.42
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.8
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.04
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.21
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.37
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.79
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.86
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.03
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,1,N Current (RMS),A,30.3
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.5
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,81.9
