Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,transformer,,Temperature,C,19.1
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.78
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.01
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.45
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,busbar,,L3 Active Power,kW,48.43
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,busbar,,L2 Active Power,kW,51.3
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,busbar,,L1 Active Power,kW,65.66
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,busbar,,N Current (RMS),A,68.3
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,192.3
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.4
581984,Friars Park S/S Carmarthen,2024-03-23T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.98
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.75
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.76
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,21.84
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.29
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,5,N Current (RMS),A,47.8
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,89.9
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,58.9
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.49
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.71
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,19.29
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.03
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.17
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,4,N Current (RMS),A,31.6
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,76.2
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.1
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,92.8
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.22
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.01
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.26
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.29
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,3,N Current (RMS),A,13.4
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.7
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.06
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.24
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.72
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.17
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,18.32
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.7
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,transformer,,Temperature,C,18.9
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.84
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.82
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.52
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.11
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,busbar,,L3 Active Power,kW,46.1
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,busbar,,L2 Active Power,kW,58.35
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,busbar,,L1 Active Power,kW,61.82
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,busbar,,N Current (RMS),A,68.5
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.6
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,232.9
581984,Friars Park S/S Carmarthen,2024-03-23T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,247.1
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.33
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,4.05
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.76
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.03
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,18.05
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,14.84
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,5,N Current (RMS),A,39.9
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,75.9
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,60.8
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.97
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.43
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,19.04
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.28
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,22.88
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,4,N Current (RMS),A,33.6
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,75.2
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,91.8
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.98
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.78
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.02
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.59
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.4
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,58.0
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.78
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.17
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.57
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.27
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.94
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.59
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,1,N Current (RMS),A,30.1
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,62.1
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.6
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,transformer,,Temperature,C,19.0
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.88
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.09
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.46
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,busbar,,L3 Active Power,kW,43.13
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,busbar,,L2 Active Power,kW,51.88
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,busbar,,L1 Active Power,kW,59.62
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,busbar,,N Current (RMS),A,69.6
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.4
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.9
581984,Friars Park S/S Carmarthen,2024-03-23T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.68
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.64
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.48
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.85
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,16.76
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,5,N Current (RMS),A,40.4
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.5
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,83.7
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,67.7
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.2
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.32
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.84
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.73
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.16
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,4,N Current (RMS),A,36.5
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,74.4
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.8
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.1
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.57
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.08
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.2
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.43
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.2
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.23
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.23
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.57
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.27
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.75
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.59
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,1,N Current (RMS),A,30.7
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.7
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,64.4
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,73.2
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,transformer,,Temperature,C,19.0
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.21
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.62
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.92
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,busbar,,L3 Active Power,kW,46.48
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,busbar,,L2 Active Power,kW,54.79
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,busbar,,L1 Active Power,kW,62.62
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,busbar,,N Current (RMS),A,70.4
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
581984,Friars Park S/S Carmarthen,2024-03-23T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.41
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.72
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.84
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,23.71
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,14.93
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,5,N Current (RMS),A,55.0
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.6
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,96.6
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,61.2
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.17
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.99
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.87
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.1
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,4,N Current (RMS),A,35.0
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.2
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.1
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,88.7
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.88
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.68
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.47
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.91
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.51
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.79
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,3,N Current (RMS),A,19.7
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.1
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.78
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.41
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.1
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.12
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.73
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,19.02
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,1,N Current (RMS),A,29.0
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.7
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,64.2
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,81.2
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,transformer,,Temperature,C,18.9
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.57
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.85
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.02
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,busbar,,L3 Active Power,kW,47.84
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,busbar,,L2 Active Power,kW,58.84
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,busbar,,L1 Active Power,kW,62.73
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,busbar,,N Current (RMS),A,75.5
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.9
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,234.1
581984,Friars Park S/S Carmarthen,2024-03-23T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.19
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.74
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.62
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.07
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.87
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,5,N Current (RMS),A,51.9
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,87.4
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,56.4
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.02
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.4
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.42
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.7
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.78
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.14
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,4,N Current (RMS),A,35.6
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.0
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,89.4
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.82
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.15
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.69
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.09
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.96
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.15
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,3,N Current (RMS),A,20.6
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.0
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.6
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.1
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.19
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.75
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.04
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.2
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.13
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,1,N Current (RMS),A,30.0
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.6
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,81.4
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,transformer,,Temperature,C,18.8
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.74
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.14
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.36
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.45
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,busbar,,L2 Active Power,kW,57.04
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,busbar,,L1 Active Power,kW,62.19
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,busbar,,N Current (RMS),A,80.6
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,181.8
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,227.8
581984,Friars Park S/S Carmarthen,2024-03-23T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.1
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.25
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.66
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.28
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.45
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.82
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,5,N Current (RMS),A,39.3
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.1
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,69.8
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.9
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.18
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.23
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.74
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.2
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,19.94
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,4,N Current (RMS),A,28.8
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.2
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.7
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,80.3
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.55
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.07
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.3
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.66
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.46
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.0
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,62.2
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.55
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.17
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.68
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.94
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,16.33
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.88
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,1,N Current (RMS),A,34.0
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,42.6
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,70.1
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,78.3
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,transformer,,Temperature,C,18.6
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.22
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.61
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,busbar,,L2 Active Power,kW,53.47
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.6
581984,Friars Park S/S Carmarthen,2024-03-23T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.48
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.93
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.06
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.25
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,5,N Current (RMS),A,32.1
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.6
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,49.2
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.25
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.01
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.21
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.96
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.53
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,4,N Current (RMS),A,20.6
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,68.3
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,66.9
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.52
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.97
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-11.02
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.92
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.24
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,3,N Current (RMS),A,13.5
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.6
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.4
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.36
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.77
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.61
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.73
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.96
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,17.03
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,1,N Current (RMS),A,36.5
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,69.1
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.2
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,transformer,,Temperature,C,18.7
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.99
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,busbar,,L3 Active Power,kW,43.79
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,busbar,,L2 Active Power,kW,52.24
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,busbar,,L1 Active Power,kW,50.72
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.2
581984,Friars Park S/S Carmarthen,2024-03-23T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.72
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.06
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.28
