Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.63
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.29
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,5,N Current (RMS),A,28.2
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.2
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.3
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,46.2
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.65
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.16
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.25
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,4,N Current (RMS),A,20.8
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,67.4
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.2
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.78
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.75
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.89
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.04
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.07
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.28
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,62.8
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.01
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.49
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.41
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.32
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.42
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,19.19
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,1,N Current (RMS),A,30.7
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,82.0
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,transformer,,Temperature,C,18.5
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.76
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,busbar,,L3 Active Power,kW,41.64
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,busbar,,L2 Active Power,kW,48.3
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,busbar,,L1 Active Power,kW,54.96
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,busbar,,N Current (RMS),A,55.3
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
581984,Friars Park S/S Carmarthen,2024-03-23T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.66
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.18
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,12.82
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.09
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,5,N Current (RMS),A,29.8
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,55.5
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.33
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.07
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.59
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.47
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,4,N Current (RMS),A,23.5
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,67.7
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.5
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.9
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.13
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.14
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.19
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.48
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.62
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.45
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,3,N Current (RMS),A,14.3
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.54
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.37
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.42
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.91
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.99
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.82
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,1,N Current (RMS),A,30.3
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.1
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,78.5
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,transformer,,Temperature,C,18.4
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.71
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.3
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,busbar,,L3 Active Power,kW,41.64
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,busbar,,L2 Active Power,kW,48.06
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,busbar,,L1 Active Power,kW,54.76
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,busbar,,N Current (RMS),A,59.5
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
581984,Friars Park S/S Carmarthen,2024-03-23T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.88
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.23
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.18
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.5
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.33
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,5,N Current (RMS),A,31.3
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,57.0
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,55.7
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.94
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.59
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.25
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.51
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.07
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,4,N Current (RMS),A,24.3
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,68.6
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,35.7
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,74.0
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.02
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.82
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.89
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.74
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.07
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,3,N Current (RMS),A,15.9
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.1
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.07
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.99
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.43
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.14
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,15.38
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,20.43
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,1,N Current (RMS),A,35.2
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,66.2
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,87.6
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,transformer,,Temperature,C,18.4
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.75
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,busbar,,L3 Active Power,kW,41.3
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,busbar,,L2 Active Power,kW,49.44
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,busbar,,L1 Active Power,kW,58.82
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.9
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
581984,Friars Park S/S Carmarthen,2024-03-23T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.8
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.04
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.91
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.15
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.4
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,5,N Current (RMS),A,26.7
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.2
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.3
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.99
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.24
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.78
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,24.62
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.82
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.13
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,4,N Current (RMS),A,39.9
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,99.6
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,36.6
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,78.2
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.12
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.69
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.71
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.34
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.78
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,3,N Current (RMS),A,15.1
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,49.6
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,64.2
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.05
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.32
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.89
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.41
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.76
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.76
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.61
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,1,N Current (RMS),A,33.4
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.4
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,84.6
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,transformer,,Temperature,C,18.3
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.75
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.68
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.57
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,busbar,,L3 Active Power,kW,49.63
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,busbar,,L2 Active Power,kW,47.56
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,busbar,,L1 Active Power,kW,57.04
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,busbar,,N Current (RMS),A,53.5
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.2
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
581984,Friars Park S/S Carmarthen,2024-03-23T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.8
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.7
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.07
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.34
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.89
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.57
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,5,N Current (RMS),A,27.7
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.6
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,56.5
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,47.7
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.13
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.66
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.8
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.79
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.15
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.36
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,4,N Current (RMS),A,21.2
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,67.2
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.5
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,70.7
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.19
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.91
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.85
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.06
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.52
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.49
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,3,N Current (RMS),A,17.9
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.3
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.1
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.17
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.05
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.36
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.99
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.07
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,18.69
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,53.7
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,64.7
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,80.8
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,transformer,,Temperature,C,18.2
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.36
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.96
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,busbar,,L3 Active Power,kW,45.18
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,busbar,,L2 Active Power,kW,50.67
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,busbar,,L1 Active Power,kW,55.03
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,busbar,,N Current (RMS),A,57.8
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,181.3
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
581984,Friars Park S/S Carmarthen,2024-03-23T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.8
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.26
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.36
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.22
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.9
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.69
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,5,N Current (RMS),A,47.5
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,83.0
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,56.0
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.16
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.1
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.36
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.18
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,17.71
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,4,N Current (RMS),A,19.1
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.6
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,50.0
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,72.2
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.28
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.44
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.91
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.12
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.07
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.9
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,3,N Current (RMS),A,16.4
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.1
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.9
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.62
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.73
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.24
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,13.3
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,16.84
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.6
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,57.0
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,75.0
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,transformer,,Temperature,C,18.1
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.02
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,busbar,,L3 Active Power,kW,39.93
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,busbar,,L2 Active Power,kW,57.46
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,busbar,,L1 Active Power,kW,55.08
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,busbar,,N Current (RMS),A,92.0
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,160.9
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,229.8
581984,Friars Park S/S Carmarthen,2024-03-23T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.3
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.3
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.29
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.6
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.92
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.41
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,5,N Current (RMS),A,49.5
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.0
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.8
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,72.0
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.19
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.76
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.52
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,12.54
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.08
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,4,N Current (RMS),A,35.5
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.2
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,51.3
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.9
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.25
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.19
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.48
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.16
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.09
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.05
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,3,N Current (RMS),A,19.4
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.91
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.53
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.82
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.02
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.72
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,17.27
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,1,N Current (RMS),A,18.5
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.7
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,55.6
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.9
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,transformer,,Temperature,C,18.0
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.04
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.31
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,busbar,,L2 Active Power,kW,54.29
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,busbar,,L1 Active Power,kW,64.73
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.4
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,217.6
581984,Friars Park S/S Carmarthen,2024-03-23T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.55
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.57
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.93
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.99
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.3
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,5,N Current (RMS),A,26.6
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.9
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,50.4
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.46
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.41
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.69
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,25.87
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,4,N Current (RMS),A,41.6
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.7
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,47.6
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,103.9
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.4
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.4
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.3
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.75
