Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.68
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.91
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,3,N Current (RMS),A,22.2
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.8
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,62.9
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.2
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.7
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.09
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.16
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.21
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.02
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.69
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,1,N Current (RMS),A,26.5
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.8
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,77.2
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,transformer,,Temperature,C,17.7
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.88
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.45
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,busbar,,L3 Active Power,kW,38.29
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,busbar,,L2 Active Power,kW,47.41
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,busbar,,L1 Active Power,kW,61.67
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.5
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.1
581984,Friars Park S/S Carmarthen,2024-03-23T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,247.2
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.79
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.16
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.3
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.61
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.43
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,5,N Current (RMS),A,27.6
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.3
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,58.7
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.7
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.52
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.94
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.69
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,27.62
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,4,N Current (RMS),A,45.6
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,52.0
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,111.5
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.31
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.47
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.76
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.88
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.22
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.42
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,3,N Current (RMS),A,27.4
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.9
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.7
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.8
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.89
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.51
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,8.13
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.78
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.29
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,1,N Current (RMS),A,30.1
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.2
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,54.2
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,transformer,,Temperature,C,17.6
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.06
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.51
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.34
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.89
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,busbar,,L2 Active Power,kW,50.54
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,busbar,,L1 Active Power,kW,61.67
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.9
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,150.1
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
581984,Friars Park S/S Carmarthen,2024-03-23T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.4
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.9
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.68
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.18
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,18.34
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.21
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,5,N Current (RMS),A,40.8
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.2
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.2
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.9
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.07
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.35
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.73
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.71
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,25.59
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,4,N Current (RMS),A,39.1
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,50.8
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.1
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,103.6
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.66
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.82
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.07
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.54
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.25
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.35
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,3,N Current (RMS),A,20.5
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.46
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.04
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.72
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.26
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.75
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.89
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,1,N Current (RMS),A,31.9
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.4
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.7
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,76.6
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,transformer,,Temperature,C,17.6
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.2
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.94
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.65
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,busbar,,L3 Active Power,kW,39.7
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,busbar,,L2 Active Power,kW,57.07
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,busbar,,L1 Active Power,kW,62.96
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.7
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,226.4
581984,Friars Park S/S Carmarthen,2024-03-23T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.7
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.12
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.99
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.43
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.97
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,5,N Current (RMS),A,26.9
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,38.6
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,59.8
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,3.36
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.51
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.03
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.43
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,4,N Current (RMS),A,36.3
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.8
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,49.4
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,98.4
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.54
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.65
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.79
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.78
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.39
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,3,N Current (RMS),A,18.9
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,69.4
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.24
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.26
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.82
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.78
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.08
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.8
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.7
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,55.4
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.8
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,transformer,,Temperature,C,17.4
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.08
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.97
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,busbar,,L3 Active Power,kW,45.06
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,busbar,,L2 Active Power,kW,53.97
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,busbar,,L1 Active Power,kW,59.0
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,busbar,,N Current (RMS),A,66.8
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,179.7
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.2
581984,Friars Park S/S Carmarthen,2024-03-23T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,235.9
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.27
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.75
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.53
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.78
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,5,N Current (RMS),A,24.3
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.6
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.3
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.6
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.15
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.69
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.89
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,22.37
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,4,N Current (RMS),A,30.2
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.2
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,91.0
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.52
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.3
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.7
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.37
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.16
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.28
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.0
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.3
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.44
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.74
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.72
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.81
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.09
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.94
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.6
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,transformer,,Temperature,C,17.3
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.89
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.6
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,busbar,,L2 Active Power,kW,47.7
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,busbar,,L1 Active Power,kW,53.29
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,busbar,,N Current (RMS),A,61.9
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
581984,Friars Park S/S Carmarthen,2024-03-23T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.48
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.57
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.99
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.61
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.88
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,5,N Current (RMS),A,39.1
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,65.3
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.33
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.53
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.51
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.05
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,23.26
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,4,N Current (RMS),A,32.5
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.5
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.5
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,94.8
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.02
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.7
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.43
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.87
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.51
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.5
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,3,N Current (RMS),A,22.2
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.0
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.8
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.66
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.44
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.28
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.65
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.22
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,67.4
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,transformer,,Temperature,C,17.2
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.37
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,busbar,,L3 Active Power,kW,41.63
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,busbar,,L2 Active Power,kW,50.84
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,busbar,,L1 Active Power,kW,55.77
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,busbar,,N Current (RMS),A,69.2
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.5
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.4
581984,Friars Park S/S Carmarthen,2024-03-23T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,226.8
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.49
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.23
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,14.83
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.71
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,5,N Current (RMS),A,30.5
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,31.5
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,62.1
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.0
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.71
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.73
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.51
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.95
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,24.29
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,4,N Current (RMS),A,41.8
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.6
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,41.9
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,99.1
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.23
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.98
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.68
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.28
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.28
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.2
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,3,N Current (RMS),A,20.2
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.48
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.72
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.41
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.86
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.78
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.01
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,1,N Current (RMS),A,11.4
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,52.3
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.6
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,transformer,,Temperature,C,17.1
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,busbar,,L3 Active Power,kW,42.87
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,busbar,,L2 Active Power,kW,49.88
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,busbar,,L1 Active Power,kW,56.12
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,busbar,,N Current (RMS),A,64.6
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.5
581984,Friars Park S/S Carmarthen,2024-03-23T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.8
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.04
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.66
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.51
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.04
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,5,N Current (RMS),A,37.7
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.2
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.2
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.96
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.38
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.85
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.38
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.86
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,4,N Current (RMS),A,37.8
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.9
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,34.7
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,93.0
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.66
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.29
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.62
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.59
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.06
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,3,N Current (RMS),A,18.9
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.2
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.5
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.1
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.51
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.21
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.24
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.51
