Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.96
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.49
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,1,N Current (RMS),A,25.1
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.8
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.6
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.8
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,transformer,,Temperature,C,17.0
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.72
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.6
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,48.95
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,53.85
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.6
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,198.2
581984,Friars Park S/S Carmarthen,2024-03-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,218.7
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.44
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.11
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,17.89
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.33
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,5,N Current (RMS),A,44.7
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,35.2
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,74.0
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.04
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.56
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.35
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,26.26
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,4,N Current (RMS),A,47.6
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,75.3
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,34.9
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,106.2
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.72
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.25
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.49
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.46
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.9
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,3,N Current (RMS),A,21.3
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.2
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.6
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.32
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.06
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.5
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.55
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.36
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,1,N Current (RMS),A,24.8
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,68.2
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,transformer,,Temperature,C,16.9
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,45.61
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,50.72
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,56.4
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,60.5
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,204.7
581984,Friars Park S/S Carmarthen,2024-03-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,228.5
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.37
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.58
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.12
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.29
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,5,N Current (RMS),A,24.0
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.7
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,36.3
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.87
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.67
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.29
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.26
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,4,N Current (RMS),A,40.6
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,104.1
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,51.1
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,102.5
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.1
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.56
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.05
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.67
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.17
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.53
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.87
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.36
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.64
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.77
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,1,N Current (RMS),A,21.7
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,51.0
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,transformer,,Temperature,C,16.7
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,56.64
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,53.26
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,58.74
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,228.9
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,215.1
581984,Friars Park S/S Carmarthen,2024-03-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,238.8
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.04
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.36
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.81
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,5,N Current (RMS),A,18.0
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,30.5
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.7
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.5
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.12
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,24.19
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.12
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.88
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,4,N Current (RMS),A,47.8
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,97.9
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,37.8
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,100.7
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.1
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.29
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.16
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.51
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.99
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.77
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.7
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,70.0
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.1
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.83
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.17
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.13
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.93
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.83
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.8
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.4
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,transformer,,Temperature,C,16.8
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.36
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.08
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,51.86
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,43.43
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,56.17
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,209.6
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
581984,Friars Park S/S Carmarthen,2024-03-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.1
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.73
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.36
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.86
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,5,N Current (RMS),A,17.7
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.5
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,35.4
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.47
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.96
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.31
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,26.47
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.59
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,25.02
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,4,N Current (RMS),A,47.1
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,106.4
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.3
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,101.0
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.0
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.27
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.75
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.98
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.5
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.31
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,3,N Current (RMS),A,18.8
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.12
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.55
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.92
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,9.88
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.84
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.8
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.5
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,transformer,,Temperature,C,16.6
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,53.05
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,42.33
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,53.87
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,54.7
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.0
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
581984,Friars Park S/S Carmarthen,2024-03-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.7
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.87
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,11.07
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.81
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,5,N Current (RMS),A,21.1
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,41.5
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,34.0
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.64
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,19.13
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.9
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,23.12
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,4,N Current (RMS),A,36.5
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.5
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.4
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,93.1
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-9.03
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.11
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.88
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.48
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,3,N Current (RMS),A,21.2
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,51.1
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.5
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.2
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.04
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.11
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.19
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.49
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.57
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.06
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,17.54
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,1,N Current (RMS),A,25.9
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.7
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,74.8
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,transformer,,Temperature,C,16.5
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.46
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.84
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,47.91
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,47.55
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,56.24
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.3
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,194.8
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
581984,Friars Park S/S Carmarthen,2024-03-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,228.0
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.86
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.32
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.92
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,5,N Current (RMS),A,19.4
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.1
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,28.6
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,33.5
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.12
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.79
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.37
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,18.49
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,4,N Current (RMS),A,31.4
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.2
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,75.1
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.25
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.19
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.38
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.88
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.71
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.58
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,3,N Current (RMS),A,17.8
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.1
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.83
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.99
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.46
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.34
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.69
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.62
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,1,N Current (RMS),A,20.9
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,71.6
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,transformer,,Temperature,C,16.5
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,36.88
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.11
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,50.53
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.3
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.1
581984,Friars Park S/S Carmarthen,2024-03-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.53
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.31
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.66
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.78
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,5,N Current (RMS),A,21.9
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,25.2
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.41
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.55
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.38
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,6.84
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.32
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.22
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,4,N Current (RMS),A,22.6
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.5
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,27.1
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,57.8
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.11
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.3
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.9
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.43
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.05
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.5
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.67
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,6.32
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.42
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.9
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.42
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,19.64
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,60.8
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,transformer,,Temperature,C,16.6
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.47
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.48
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,40.48
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,50.45
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,59.3
