Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.7
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,163.2
581984,Friars Park S/S Carmarthen,2024-03-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.3
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.5
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.69
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.91
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,5,N Current (RMS),A,35.2
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.7
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,48.6
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.06
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.56
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.51
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,3.44
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.94
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.54
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,4,N Current (RMS),A,23.4
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.2
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.6
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.3
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.98
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.79
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.89
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.14
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.59
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.07
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,3,N Current (RMS),A,27.4
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,74.1
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.16
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.54
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.94
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.22
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.44
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.35
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,19.68
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,1,N Current (RMS),A,29.9
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,63.1
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,83.6
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,transformer,,Temperature,C,16.5
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.5
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,42.6
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,53.17
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,171.0
581984,Friars Park S/S Carmarthen,2024-03-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.4
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.8
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.45
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,15.46
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,5,N Current (RMS),A,43.0
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.8
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,27.1
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,63.5
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.66
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.37
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.62
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.66
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.02
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,4,N Current (RMS),A,19.2
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,16.5
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,32.8
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.1
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.69
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.0
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.04
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.05
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.2
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.77
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,3,N Current (RMS),A,20.5
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.4
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.6
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.24
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.27
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.66
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.77
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.2
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.84
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,1,N Current (RMS),A,22.0
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,69.7
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,transformer,,Temperature,C,16.4
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.23
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.55
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,51.05
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.1
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.5
581984,Friars Park S/S Carmarthen,2024-03-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.5
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.87
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.64
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.49
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.07
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,16.65
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,5,N Current (RMS),A,46.1
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.8
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,20.6
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,68.4
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.38
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.54
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.74
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.16
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.09
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,4,N Current (RMS),A,26.5
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,27.0
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,42.6
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,18.2
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.66
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.14
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.3
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.64
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,15.69
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.37
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,53.6
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,71.6
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.82
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.72
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.98
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.08
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.99
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,1,N Current (RMS),A,17.4
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.2
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.7
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,transformer,,Temperature,C,16.4
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.5
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.85
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,41.02
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,44.1
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,48.9
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.6
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,165.1
581984,Friars Park S/S Carmarthen,2024-03-23T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.29
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.22
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,14.86
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,5,N Current (RMS),A,31.1
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.6
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,32.5
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,60.4
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.64
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.35
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.74
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.27
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,4,N Current (RMS),A,29.7
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,22.8
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,46.6
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.78
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.71
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.65
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.53
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.78
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.12
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,3,N Current (RMS),A,24.4
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,53.8
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.4
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,54.7
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.52
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.95
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.08
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.73
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.37
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,53.4
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,63.2
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,transformer,,Temperature,C,16.3
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.08
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,busbar,,L3 Active Power,kW,38.64
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,busbar,,L2 Active Power,kW,43.01
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,busbar,,L1 Active Power,kW,41.37
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.0
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.9
581984,Friars Park S/S Carmarthen,2024-03-23T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.1
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.48
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.38
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.87
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,5,N Current (RMS),A,29.7
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,34.7
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.9
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,48.6
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.93
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.06
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.02
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,4,N Current (RMS),A,20.1
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,19.1
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.55
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.75
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.56
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.65
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.38
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.38
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,3,N Current (RMS),A,20.2
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,53.0
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,71.4
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,54.9
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.56
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.08
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,12.43
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.53
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.61
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,50.9
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,63.0
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,transformer,,Temperature,C,16.3
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.84
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,busbar,,L3 Active Power,kW,34.62
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.32
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,busbar,,L1 Active Power,kW,37.48
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,busbar,,N Current (RMS),A,36.5
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
581984,Friars Park S/S Carmarthen,2024-03-23T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.4
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,6.89
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.24
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,5,N Current (RMS),A,38.6
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,15.0
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,30.0
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.1
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.13
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,4,N Current (RMS),A,8.6
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.79
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.75
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.66
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.43
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.29
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.33
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,3,N Current (RMS),A,15.7
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.8
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,54.6
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.98
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.17
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.63
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.52
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.12
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,1,N Current (RMS),A,15.5
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.3
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.1
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,transformer,,Temperature,C,16.4
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.93
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.03
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,busbar,,L3 Active Power,kW,28.4
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.35
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,busbar,,N Current (RMS),A,39.7
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.0
581984,Friars Park S/S Carmarthen,2024-03-23T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.2
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.52
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,8.32
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.12
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,5,N Current (RMS),A,37.3
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,15.3
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,35.7
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.8
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,4,N Current (RMS),A,8.8
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.85
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.23
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.29
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.53
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.57
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,3,N Current (RMS),A,15.1
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.2
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,71.3
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.1
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.74
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.98
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.99
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.65
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.82
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,1,N Current (RMS),A,8.7
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.8
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,transformer,,Temperature,C,16.5
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.37
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.65
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.87
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,busbar,,L1 Active Power,kW,33.51
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,busbar,,N Current (RMS),A,38.0
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.2
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.8
581984,Friars Park S/S Carmarthen,2024-03-23T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,137.6
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.89
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,3.91
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,16.46
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.08
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,5,N Current (RMS),A,47.6
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,68.8
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.5
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.55
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.4
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,4,N Current (RMS),A,7.8
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
