Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,6.9
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.93
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.93
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.66
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.03
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.5
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.6
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,3,N Current (RMS),A,16.9
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,52.6
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.6
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,52.5
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.88
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.31
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.47
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.58
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.03
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,1,N Current (RMS),A,7.6
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.8
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.6
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.6
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,transformer,,Temperature,C,16.6
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.92
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,busbar,,L3 Active Power,kW,26.44
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,busbar,,L2 Active Power,kW,42.95
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,busbar,,L1 Active Power,kW,29.26
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,busbar,,N Current (RMS),A,63.1
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,172.9
581984,Friars Park S/S Carmarthen,2024-03-23T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,120.5
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.53
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.92
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,12.28
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,5,N Current (RMS),A,39.0
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,15.4
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.3
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,49.3
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.17
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,4,N Current (RMS),A,7.1
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.94
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.61
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.36
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.55
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.67
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.35
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,49.2
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.17
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.33
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.6
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.44
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.35
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,1,N Current (RMS),A,16.1
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.9
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,transformer,,Temperature,C,16.6
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.38
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.98
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.26
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,busbar,,L3 Active Power,kW,23.7
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.02
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.99
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.7
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
581984,Friars Park S/S Carmarthen,2024-03-23T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,127.3
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.65
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.38
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.72
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,5,N Current (RMS),A,30.0
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,17.0
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,14.5
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.4
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.49
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,4,N Current (RMS),A,9.5
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.67
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.97
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.12
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.51
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.16
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.68
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,3,N Current (RMS),A,12.3
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.3
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.8
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.97
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.62
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.61
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.7
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,1,N Current (RMS),A,27.3
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.8
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,transformer,,Temperature,C,16.6
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.43
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.68
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.95
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.65
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.44
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
581984,Friars Park S/S Carmarthen,2024-03-23T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,110.1
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.77
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.3
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.77
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,5,N Current (RMS),A,26.2
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,13.9
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,39.1
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.02
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,4,N Current (RMS),A,10.2
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.25
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.39
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.59
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.56
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.1
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.16
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,3,N Current (RMS),A,12.1
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.9
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.1
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.85
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.78
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.79
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.74
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.97
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,1,N Current (RMS),A,6.9
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,transformer,,Temperature,C,16.7
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.14
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.13
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.1
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,busbar,,L1 Active Power,kW,24.52
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
581984,Friars Park S/S Carmarthen,2024-03-23T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,103.6
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.25
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.17
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.68
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,13.16
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,5,N Current (RMS),A,37.3
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,17.4
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,53.5
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.43
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.2
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-9.14
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.24
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.49
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.97
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.71
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.66
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,3,N Current (RMS),A,10.5
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.8
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.9
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.9
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.65
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.03
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.57
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,1,N Current (RMS),A,4.3
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,transformer,,Temperature,C,16.7
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.77
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.86
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.41
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.31
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.14
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.57
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
581984,Friars Park S/S Carmarthen,2024-03-23T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,3.9
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.29
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.24
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,5,N Current (RMS),A,26.9
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,16.2
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.1
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.5
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.73
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.68
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,4,N Current (RMS),A,9.9
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.44
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.95
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.74
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.27
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,3,N Current (RMS),A,13.7
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.7
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.39
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.42
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.61
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.65
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,1,N Current (RMS),A,7.9
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,transformer,,Temperature,C,16.7
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.06
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.7
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.67
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.04
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,busbar,,L3 Active Power,kW,12.75
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.87
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.45
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
581984,Friars Park S/S Carmarthen,2024-03-23T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.84
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.87
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.72
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,5,N Current (RMS),A,14.3
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.5
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.28
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.23
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.08
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.84
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,4,N Current (RMS),A,8.4
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.8
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.54
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.27
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-8.82
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.82
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.43
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.46
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.84
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.88
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.93
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,1,N Current (RMS),A,13.8
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,transformer,,Temperature,C,16.8
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.05
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.77
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.65
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,busbar,,L3 Active Power,kW,11.62
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.63
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,busbar,,L1 Active Power,kW,17.07
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
581984,Friars Park S/S Carmarthen,2024-03-23T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.84
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.3
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.28
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,5,N Current (RMS),A,31.5
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,13.6
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.7
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.9
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.88
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.19
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,4,N Current (RMS),A,6.3
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.6
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.04
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.9
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.1
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.7
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.5
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
