Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.05
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.96
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.08
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.49
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.11
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,1,N Current (RMS),A,17.7
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,transformer,,Temperature,C,16.9
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.77
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.42
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.33
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.82
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.27
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
581984,Friars Park S/S Carmarthen,2024-03-23T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.46
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.44
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.73
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,5,N Current (RMS),A,13.0
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.7
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.03
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.61
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,4,N Current (RMS),A,7.2
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.65
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.05
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.17
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.16
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.94
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.34
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.07
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,transformer,,Temperature,C,17.0
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.95
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.54
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.81
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,busbar,,L3 Active Power,kW,10.45
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,busbar,,L2 Active Power,kW,14.23
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.02
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.7
581984,Friars Park S/S Carmarthen,2024-03-23T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.19
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.72
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.1
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,5,N Current (RMS),A,18.3
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,17.5
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,15.2
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.1
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.39
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,4,N Current (RMS),A,8.3
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.04
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.82
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.78
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.93
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.9
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.98
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.92
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.56
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,1,N Current (RMS),A,17.7
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,transformer,,Temperature,C,17.1
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.74
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.19
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.87
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.63
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
581984,Friars Park S/S Carmarthen,2024-03-23T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.89
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.62
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.53
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,5,N Current (RMS),A,13.8
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,16.1
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,14.8
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,23.1
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.69
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,4,N Current (RMS),A,8.3
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.12
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.6
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.24
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.34
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,3,N Current (RMS),A,9.4
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.87
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.51
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.44
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.08
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,1,N Current (RMS),A,13.0
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,transformer,,Temperature,C,17.3
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.3
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.69
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.88
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,busbar,,L3 Active Power,kW,9.83
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.16
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,busbar,,L1 Active Power,kW,15.38
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
581984,Friars Park S/S Carmarthen,2024-03-23T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.8
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.75
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.56
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.79
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,5,N Current (RMS),A,16.8
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,19.7
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,14.4
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.29
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.89
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.36
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,4,N Current (RMS),A,7.9
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.92
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.11
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.0
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.69
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.49
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,3,N Current (RMS),A,12.3
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.51
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.17
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.63
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.28
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.22
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,1,N Current (RMS),A,15.2
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,transformer,,Temperature,C,17.5
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.0
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.52
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.38
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.57
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.84
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.08
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.84
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
581984,Friars Park S/S Carmarthen,2024-03-23T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.6
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.96
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.87
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.2
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.47
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,5,N Current (RMS),A,14.0
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.2
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.72
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.17
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.67
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.88
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,4,N Current (RMS),A,7.4
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,13.2
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.01
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.41
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.02
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.89
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.75
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.54
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.54
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.2
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,transformer,,Temperature,C,17.9
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.97
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.29
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.48
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,busbar,,L3 Active Power,kW,10.81
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,busbar,,L2 Active Power,kW,14.56
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.62
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,busbar,,N Current (RMS),A,24.5
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
581984,Friars Park S/S Carmarthen,2024-03-23T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.41
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.18
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.69
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.52
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,5,N Current (RMS),A,24.4
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.9
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.5
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.1
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.81
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.0
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.16
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,4,N Current (RMS),A,6.1
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.7
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.94
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.55
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.12
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.03
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.28
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.53
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,1,N Current (RMS),A,13.0
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.2
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,transformer,,Temperature,C,18.1
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.18
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.53
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.7
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.39
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.15
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,busbar,,N Current (RMS),A,25.0
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.6
581984,Friars Park S/S Carmarthen,2024-03-23T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.11
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.45
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.48
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.25
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.39
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,5,N Current (RMS),A,20.2
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,29.9
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.75
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.41
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,4,N Current (RMS),A,7.5
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.5
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.82
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.1
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.22
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.77
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.4
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.4
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.14
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.57
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.93
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,1,N Current (RMS),A,16.7
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,transformer,,Temperature,C,18.2
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.95
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.23
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.31
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
