Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,busbar,,L3 Active Power,kW,12.66
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.97
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.43
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
581984,Friars Park S/S Carmarthen,2024-03-23T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.9
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.89
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.28
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.44
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,5,N Current (RMS),A,15.0
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.29
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,4,N Current (RMS),A,7.2
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.04
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.06
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.14
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.48
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.2
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,1,N Current (RMS),A,20.7
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.2
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,transformer,,Temperature,C,18.2
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.42
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.38
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.82
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,busbar,,L3 Active Power,kW,10.69
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,busbar,,L2 Active Power,kW,16.15
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,busbar,,L1 Active Power,kW,15.43
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,busbar,,N Current (RMS),A,24.7
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
581984,Friars Park S/S Carmarthen,2024-03-23T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.11
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.82
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.93
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,5,N Current (RMS),A,13.6
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.5
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,20.8
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.34
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.64
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.56
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,4,N Current (RMS),A,8.0
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.6
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.92
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.36
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.52
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.3
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.61
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.92
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.76
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.99
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.35
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,1,N Current (RMS),A,17.0
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,transformer,,Temperature,C,18.3
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.29
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.3
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.75
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.2
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,busbar,,L2 Active Power,kW,15.62
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.01
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.5
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
581984,Friars Park S/S Carmarthen,2024-03-23T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.73
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.64
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.52
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.22
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.25
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,5,N Current (RMS),A,18.4
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.5
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.54
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,4,N Current (RMS),A,7.2
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.55
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.61
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.56
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,3,N Current (RMS),A,9.6
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.2
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.95
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.34
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.5
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,1,N Current (RMS),A,16.7
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.9
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,transformer,,Temperature,C,18.4
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.6
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.81
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.13
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.75
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,busbar,,L2 Active Power,kW,15.02
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,busbar,,L1 Active Power,kW,16.79
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
581984,Friars Park S/S Carmarthen,2024-03-23T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.08
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.93
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.28
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.88
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,5,N Current (RMS),A,15.3
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,28.0
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.33
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,4,N Current (RMS),A,7.8
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.38
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.87
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-8.87
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.82
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.95
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.3
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.15
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.55
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,1,N Current (RMS),A,15.2
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,transformer,,Temperature,C,18.4
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.88
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.09
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.33
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.69
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.06
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.78
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
581984,Friars Park S/S Carmarthen,2024-03-23T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.43
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.7
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.15
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.25
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.18
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,5,N Current (RMS),A,16.6
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.4
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.92
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,4,N Current (RMS),A,8.7
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.2
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.11
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.1
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.75
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.49
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.75
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.76
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,1,N Current (RMS),A,10.3
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,transformer,,Temperature,C,18.4
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.92
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.04
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.59
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.13
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.42
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.34
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,busbar,,L1 Active Power,kW,14.79
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,busbar,,N Current (RMS),A,21.3
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
581984,Friars Park S/S Carmarthen,2024-03-23T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.86
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.76
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.94
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.7
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,5,N Current (RMS),A,16.2
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.5
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.21
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.66
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,4,N Current (RMS),A,9.0
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.27
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.3
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.4
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.4
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,3,N Current (RMS),A,14.8
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.41
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.66
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.38
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.72
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.29
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,transformer,,Temperature,C,18.4
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.04
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.06
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.75
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.3
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.87
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
581984,Friars Park S/S Carmarthen,2024-03-23T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.72
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.48
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.67
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,5,N Current (RMS),A,19.2
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.3
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,14.2
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.73
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.44
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.91
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.72
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.77
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,3,N Current (RMS),A,11.4
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.98
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.55
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,1,N Current (RMS),A,16.8
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,transformer,,Temperature,C,18.4
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.13
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.19
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.65
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,busbar,,L3 Active Power,kW,10.22
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,busbar,,L2 Active Power,kW,14.23
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,busbar,,L1 Active Power,kW,15.68
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
581984,Friars Park S/S Carmarthen,2024-03-23T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.89
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.21
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.77
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.22
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.73
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,5,N Current (RMS),A,22.6
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,35.9
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
