Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.29
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.77
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,4,N Current (RMS),A,7.4
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.2
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.45
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.88
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.69
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.93
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.21
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.6
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.88
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,1,N Current (RMS),A,15.0
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,transformer,,Temperature,C,18.2
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.12
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.31
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.68
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.7
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.04
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.5
581984,Friars Park S/S Carmarthen,2024-03-23T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.3
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.45
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.21
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.92
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,5,N Current (RMS),A,18.3
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.1
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.1
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,27.9
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.17
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,4,N Current (RMS),A,7.3
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.38
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.24
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.44
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.98
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.03
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.3
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.28
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.51
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,transformer,,Temperature,C,18.1
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.52
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.82
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.2
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.78
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
581984,Friars Park S/S Carmarthen,2024-03-23T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.9
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.86
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.06
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.42
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.07
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,5,N Current (RMS),A,19.4
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.8
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,32.3
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.3
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.83
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,4,N Current (RMS),A,6.8
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.37
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.16
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.85
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.15
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,3,N Current (RMS),A,10.5
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.32
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.68
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.19
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.13
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.17
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.9
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,1,N Current (RMS),A,16.9
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,transformer,,Temperature,C,18.2
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.76
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.83
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.19
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.62
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,busbar,,L2 Active Power,kW,15.02
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
581984,Friars Park S/S Carmarthen,2024-03-23T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.77
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.89
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.35
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.88
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,5,N Current (RMS),A,14.9
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.52
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,4,N Current (RMS),A,6.9
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.35
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.36
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.31
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.99
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.6
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,3,N Current (RMS),A,14.7
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.7
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.27
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.84
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.81
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,1,N Current (RMS),A,14.0
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.7
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,transformer,,Temperature,C,18.1
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.29
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.31
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.95
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.15
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.86
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.82
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
581984,Friars Park S/S Carmarthen,2024-03-23T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.96
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.42
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.82
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.4
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,5,N Current (RMS),A,25.0
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,18.1
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,15.6
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.3
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.94
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,4,N Current (RMS),A,7.8
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.7
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.85
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.31
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.79
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.87
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.07
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.61
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,1,N Current (RMS),A,12.8
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,transformer,,Temperature,C,18.2
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.47
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.53
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.96
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.76
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.97
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,busbar,,L1 Active Power,kW,17.5
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
581984,Friars Park S/S Carmarthen,2024-03-23T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.61
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.77
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,3.95
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.35
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,5,N Current (RMS),A,31.3
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.33
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,4,N Current (RMS),A,8.5
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.75
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.59
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.98
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.85
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.05
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.31
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.66
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.81
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,1,N Current (RMS),A,17.1
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.2
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,transformer,,Temperature,C,18.4
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.0
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.99
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.53
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,busbar,,L3 Active Power,kW,10.88
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.25
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.31
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.7
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
581984,Friars Park S/S Carmarthen,2024-03-23T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,80.8
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.51
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.77
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.36
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.71
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.47
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,5,N Current (RMS),A,34.4
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,22.0
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,15.1
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.48
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.33
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.25
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,4,N Current (RMS),A,7.1
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.71
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.18
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.56
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.28
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.92
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.12
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.8
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,transformer,,Temperature,C,18.4
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.34
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.4
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.86
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.36
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.11
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.54
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
581984,Friars Park S/S Carmarthen,2024-03-23T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.8
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.26
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.84
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.6
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.32
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.12
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,5,N Current (RMS),A,26.1
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.9
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.45
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,4,N Current (RMS),A,7.4
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.7
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.09
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.01
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.75
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.7
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,3,N Current (RMS),A,9.1
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
