Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.96
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.96
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.98
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.73
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,transformer,,Temperature,C,18.4
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.02
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.92
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.51
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.47
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,busbar,,L3 Active Power,kW,10.45
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.42
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,busbar,,L1 Active Power,kW,18.39
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
581984,Friars Park S/S Carmarthen,2024-03-23T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.69
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.21
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.38
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.02
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,5,N Current (RMS),A,28.5
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,43.9
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.66
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.31
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,4,N Current (RMS),A,5.8
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,5.9
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.18
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.7
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.05
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.7
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.74
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.89
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.76
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.83
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.45
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.03
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,1,N Current (RMS),A,19.9
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,transformer,,Temperature,C,18.4
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.53
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.53
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.12
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.76
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.3
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
581984,Friars Park S/S Carmarthen,2024-03-23T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.6
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.87
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.79
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.86
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.41
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,5,N Current (RMS),A,29.7
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.8
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.5
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.01
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,4,N Current (RMS),A,6.7
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.46
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.45
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.62
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.11
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.11
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,3,N Current (RMS),A,12.5
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.75
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.3
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.06
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.79
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,1,N Current (RMS),A,20.0
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,transformer,,Temperature,C,18.4
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.3
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.32
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.96
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.59
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.32
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.05
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.33
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
581984,Friars Park S/S Carmarthen,2024-03-23T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.8
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.4
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.83
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.06
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.67
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,5,N Current (RMS),A,21.7
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.8
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.0
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,4,N Current (RMS),A,7.2
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.38
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.75
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.44
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.28
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.17
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,3,N Current (RMS),A,9.4
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.69
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.31
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.11
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.9
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,transformer,,Temperature,C,18.5
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.57
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.44
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.06
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.92
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,busbar,,L1 Active Power,kW,18.34
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,busbar,,N Current (RMS),A,25.6
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
581984,Friars Park S/S Carmarthen,2024-03-23T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.5
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.44
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.15
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.99
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.02
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.12
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,5,N Current (RMS),A,27.6
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.6
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,16.4
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.2
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.41
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.24
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.3
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.09
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.35
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.83
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,3,N Current (RMS),A,9.8
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.2
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.8
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.28
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.24
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.41
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.38
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,transformer,,Temperature,C,18.8
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.36
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.09
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.36
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.64
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
581984,Friars Park S/S Carmarthen,2024-03-23T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.61
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.87
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,3.93
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,10.28
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,5,N Current (RMS),A,27.9
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.0
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.1
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,41.6
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.52
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.54
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,4,N Current (RMS),A,6.7
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.8
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.52
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.95
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.19
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.68
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.27
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.2
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.8
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.17
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,1,N Current (RMS),A,18.8
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,transformer,,Temperature,C,19.1
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.88
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.94
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.61
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.54
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.24
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.49
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
581984,Friars Park S/S Carmarthen,2024-03-23T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.49
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.54
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.18
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.21
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,5,N Current (RMS),A,27.5
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.7
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,17.2
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,41.4
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.75
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,4,N Current (RMS),A,5.9
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.86
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.72
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.26
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,3,N Current (RMS),A,10.0
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.39
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.79
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.38
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.19
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,transformer,,Temperature,C,19.4
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.7
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.81
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.35
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,busbar,,L3 Active Power,kW,12.3
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.34
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,busbar,,L1 Active Power,kW,20.15
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.1
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
581984,Friars Park S/S Carmarthen,2024-03-23T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.41
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.6
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.69
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,5,N Current (RMS),A,39.2
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,22.6
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.6
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.84
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.55
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,4,N Current (RMS),A,7.9
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.69
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.68
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.92
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.02
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.85
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.45
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.78
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.76
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,1,N Current (RMS),A,21.5
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.4
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,transformer,,Temperature,C,19.5
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.16
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.12
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.76
