Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.71
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.22
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
581984,Friars Park S/S Carmarthen,2024-03-23T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.72
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.27
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.95
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,5,N Current (RMS),A,23.9
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,19.5
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.8
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.7
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.69
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.99
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,4,N Current (RMS),A,7.0
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.35
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.58
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.64
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.92
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.94
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.87
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.25
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.94
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.42
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,1,N Current (RMS),A,18.0
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,10.9
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.1
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.1
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,transformer,,Temperature,C,19.5
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.44
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.08
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.57
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.78
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,busbar,,L1 Active Power,kW,17.35
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
581984,Friars Park S/S Carmarthen,2024-03-23T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.94
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.94
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.9
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,5,N Current (RMS),A,12.7
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,20.3
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,16.2
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,4,N Current (RMS),A,7.7
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.39
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.54
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.23
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.32
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.29
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.14
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.33
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,1,N Current (RMS),A,21.0
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,27.1
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,transformer,,Temperature,C,19.6
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.06
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.83
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.68
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.61
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,busbar,,L2 Active Power,kW,16.33
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,busbar,,L1 Active Power,kW,14.19
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
581984,Friars Park S/S Carmarthen,2024-03-23T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.18
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,4.52
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.04
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.07
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,5,N Current (RMS),A,15.5
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,18.7
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,21.6
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,25.0
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.08
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.78
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,4,N Current (RMS),A,8.0
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.44
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.0
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-8.71
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,3,N Current (RMS),A,9.4
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.85
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.9
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.03
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.7
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,transformer,,Temperature,C,19.8
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.57
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.38
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.83
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.41
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,busbar,,L2 Active Power,kW,17.12
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.27
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
581984,Friars Park S/S Carmarthen,2024-03-23T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.63
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.03
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.51
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,5,N Current (RMS),A,12.1
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.6
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,16.6
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.6
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.62
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,4,N Current (RMS),A,8.5
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.43
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.86
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-8.98
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.35
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.74
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.52
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.4
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.77
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.12
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,1,N Current (RMS),A,18.2
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,29.8
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,transformer,,Temperature,C,19.9
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.13
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.85
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.35
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,busbar,,L2 Active Power,kW,15.75
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.7
581984,Friars Park S/S Carmarthen,2024-03-23T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.82
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,3.95
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.2
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,5,N Current (RMS),A,16.2
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,20.1
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,16.3
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.36
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.28
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.49
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,4,N Current (RMS),A,7.0
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.2
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.64
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.05
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.03
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.58
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,3,N Current (RMS),A,14.7
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.22
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.66
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.01
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.81
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,1,N Current (RMS),A,22.8
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,transformer,,Temperature,C,20.1
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,busbar,,L3 Active Power,kW,10.64
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,busbar,,L1 Active Power,kW,15.74
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,busbar,,N Current (RMS),A,27.7
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
581984,Friars Park S/S Carmarthen,2024-03-23T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.35
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.0
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.87
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.62
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,5,N Current (RMS),A,13.1
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,16.0
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.18
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.78
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,4,N Current (RMS),A,8.1
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.25
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.54
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.53
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.89
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.88
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.09
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.14
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.86
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.25
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.46
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,1,N Current (RMS),A,23.7
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,transformer,,Temperature,C,20.3
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.05
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.01
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,busbar,,L2 Active Power,kW,16.56
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.76
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
581984,Friars Park S/S Carmarthen,2024-03-23T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.38
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.97
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.99
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.62
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,5,N Current (RMS),A,16.6
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,16.5
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,23.5
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.31
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,4,N Current (RMS),A,8.8
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.2
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.35
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.06
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.68
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.26
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,3,N Current (RMS),A,11.9
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.97
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.03
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.64
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.14
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.94
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,1,N Current (RMS),A,21.8
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.6
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.0
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,transformer,,Temperature,C,20.5
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.86
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.8
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.46
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.04
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,busbar,,L1 Active Power,kW,16.06
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
581984,Friars Park S/S Carmarthen,2024-03-23T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.56
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.53
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.68
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,5,N Current (RMS),A,17.8
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,30.6
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
