Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.46
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,4,N Current (RMS),A,7.7
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.5
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.38
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.75
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.09
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,3,N Current (RMS),A,12.1
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.9
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.64
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.69
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.25
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.69
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.98
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,1,N Current (RMS),A,26.8
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.9
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,transformer,,Temperature,C,20.6
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.0
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.03
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.64
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,busbar,,L3 Active Power,kW,16.2
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.86
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.66
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,busbar,,N Current (RMS),A,25.1
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
581984,Friars Park S/S Carmarthen,2024-03-23T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.7
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.97
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.92
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.04
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,5,N Current (RMS),A,21.0
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.3
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.0
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.5
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.39
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.8
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.72
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.59
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.35
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.15
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,3,N Current (RMS),A,10.2
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.31
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.77
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.26
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.64
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.87
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,1,N Current (RMS),A,25.8
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.0
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,transformer,,Temperature,C,20.7
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.45
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.64
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.1
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.95
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.47
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,busbar,,L2 Active Power,kW,16.32
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,busbar,,L1 Active Power,kW,19.83
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
581984,Friars Park S/S Carmarthen,2024-03-23T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.09
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.72
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.44
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,5,N Current (RMS),A,17.0
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.91
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.48
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,4,N Current (RMS),A,7.7
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.03
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.32
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.31
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.2
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,3,N Current (RMS),A,11.2
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.72
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.81
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.81
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.2
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.52
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,1,N Current (RMS),A,27.7
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.1
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,transformer,,Temperature,C,20.8
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.45
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.69
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,busbar,,L2 Active Power,kW,15.82
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.11
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
581984,Friars Park S/S Carmarthen,2024-03-23T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.87
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.79
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.85
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.59
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,5,N Current (RMS),A,13.6
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,24.0
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.4
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.1
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.01
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,1.99
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.51
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,4,N Current (RMS),A,7.8
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.68
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.31
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.23
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.6
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.81
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.91
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.24
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.4
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,1,N Current (RMS),A,18.5
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,4.1
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,23.3
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,transformer,,Temperature,C,20.4
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.24
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.13
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.84
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.93
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
581984,Friars Park S/S Carmarthen,2024-03-24T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.72
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.41
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,3.81
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,4.59
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,5,N Current (RMS),A,15.2
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.36
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.81
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,4,N Current (RMS),A,6.9
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.89
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.22
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-8.6
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.35
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,3,N Current (RMS),A,9.2
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.1
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.8
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.43
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.99
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.57
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.37
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.52
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,1,N Current (RMS),A,22.6
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,10.7
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.6
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,transformer,,Temperature,C,20.4
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.23
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,busbar,,L3 Active Power,kW,12.61
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,busbar,,L2 Active Power,kW,14.92
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.09
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.7
581984,Friars Park S/S Carmarthen,2024-03-24T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.21
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.35
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.58
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.66
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,5,N Current (RMS),A,17.5
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.1
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.26
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,4,N Current (RMS),A,7.6
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.97
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.24
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.74
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.23
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.78
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.82
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.09
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,1,N Current (RMS),A,19.3
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.9
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,transformer,,Temperature,C,20.4
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.71
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.25
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.66
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.93
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.25
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.9
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
581984,Friars Park S/S Carmarthen,2024-03-24T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.25
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,10.53
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.71
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.47
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,5,N Current (RMS),A,27.6
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,18.3
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.66
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,4,N Current (RMS),A,7.3
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.05
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.43
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.72
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.85
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,3,N Current (RMS),A,13.3
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.05
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.83
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.73
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.19
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.52
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.97
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,1,N Current (RMS),A,17.5
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,transformer,,Temperature,C,20.5
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.68
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.46
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.15
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,busbar,,L3 Active Power,kW,16.6
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,busbar,,L2 Active Power,kW,15.88
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,busbar,,L1 Active Power,kW,13.76
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
581984,Friars Park S/S Carmarthen,2024-03-24T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.21
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.91
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.39
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,5,N Current (RMS),A,27.3
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.7
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.72
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.06
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,4,N Current (RMS),A,5.0
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,7.7
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.92
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.09
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.31
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.41
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.91
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
