Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.27
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.9
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.22
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.13
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,1,N Current (RMS),A,21.4
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,2.5
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,transformer,,Temperature,C,20.6
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.36
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.12
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.62
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.74
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,busbar,,L3 Active Power,kW,15.32
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,busbar,,L2 Active Power,kW,15.29
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.47
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,busbar,,N Current (RMS),A,30.0
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
581984,Friars Park S/S Carmarthen,2024-03-24T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.24
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.6
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.65
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.12
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,5,N Current (RMS),A,17.2
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.7
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.02
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.42
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.23
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.34
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,4,N Current (RMS),A,6.5
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.57
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.25
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.09
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.22
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.46
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.28
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.76
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.37
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.77
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,1,N Current (RMS),A,14.9
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.7
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,transformer,,Temperature,C,20.8
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.69
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.51
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.98
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.02
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.64
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.43
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,busbar,,N Current (RMS),A,25.3
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
581984,Friars Park S/S Carmarthen,2024-03-24T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.75
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.25
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.52
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.44
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.0
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,5,N Current (RMS),A,17.4
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.3
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.3
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,4,N Current (RMS),A,8.5
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.43
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.29
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.03
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.12
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.1
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.98
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.61
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.42
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,1,N Current (RMS),A,17.9
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,transformer,,Temperature,C,20.8
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.81
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.69
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.14
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.9
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,busbar,,L2 Active Power,kW,16.76
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,busbar,,L1 Active Power,kW,15.68
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
581984,Friars Park S/S Carmarthen,2024-03-24T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.87
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.69
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.86
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,5,N Current (RMS),A,21.0
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.9
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,19.0
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,29.8
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.9
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.79
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.68
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,4,N Current (RMS),A,8.7
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.78
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.74
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.09
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.44
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.63
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,3,N Current (RMS),A,11.4
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.84
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.45
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.81
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,1.99
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,4.8
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,8.7
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.6
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,transformer,,Temperature,C,20.9
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.91
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.8
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.05
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.22
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.07
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,busbar,,L1 Active Power,kW,16.87
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
581984,Friars Park S/S Carmarthen,2024-03-24T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.65
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.3
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.53
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.32
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,5.37
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,5,N Current (RMS),A,14.9
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,22.1
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,22.1
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.22
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.88
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,4,N Current (RMS),A,7.5
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.43
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.99
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-8.88
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.73
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.31
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.06
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.9
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,2.03
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.99
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,1,N Current (RMS),A,18.6
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,2.6
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,9.2
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.9
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,transformer,,Temperature,C,21.0
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.71
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.74
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.14
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.07
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.28
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.39
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
581984,Friars Park S/S Carmarthen,2024-03-24T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.99
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.27
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.52
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.52
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.32
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,5,N Current (RMS),A,16.4
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,17.8
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.48
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.27
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.53
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,4,N Current (RMS),A,5.6
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,7.1
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.54
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.87
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.94
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.57
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.08
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.33
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.47
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.76
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.72
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,2.2
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.23
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,1,N Current (RMS),A,16.8
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,transformer,,Temperature,C,21.0
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.31
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.36
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.9
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.81
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.32
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.69
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.1
581984,Friars Park S/S Carmarthen,2024-03-24T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.42
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.24
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.91
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,5,N Current (RMS),A,16.1
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.3
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.3
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.6
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.87
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,4,N Current (RMS),A,8.5
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.48
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.14
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.94
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.55
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,3,N Current (RMS),A,14.2
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.1
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.28
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.94
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,2.29
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.82
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,1,N Current (RMS),A,19.4
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,5.8
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.0
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,transformer,,Temperature,C,21.1
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.01
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.14
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.48
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,busbar,,L3 Active Power,kW,12.06
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.97
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.96
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
581984,Friars Park S/S Carmarthen,2024-03-24T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.58
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,7.52
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.0
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.31
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,5,N Current (RMS),A,18.0
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,31.4
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.39
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,4,N Current (RMS),A,7.5
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.3
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.8
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.86
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.57
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-8.95
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.42
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.76
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.05
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.66
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.69
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.91
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.65
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.75
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.76
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,1,N Current (RMS),A,22.5
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,4.0
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,transformer,,Temperature,C,21.1
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.45
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
