Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.48
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.68
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.97
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.89
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,busbar,,L2 Active Power,kW,16.89
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.68
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
581984,Friars Park S/S Carmarthen,2024-03-24T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.7
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.84
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.14
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.45
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.74
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,5,N Current (RMS),A,18.6
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,26.7
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.1
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.18
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,4,N Current (RMS),A,7.6
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.1
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.92
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.1
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.34
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.64
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,3,N Current (RMS),A,11.4
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.4
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.56
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.0
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.56
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.6
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.77
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,1,N Current (RMS),A,26.7
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.2
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.2
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,transformer,,Temperature,C,21.2
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.34
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.75
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.6
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.31
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,busbar,,N Current (RMS),A,31.7
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
581984,Friars Park S/S Carmarthen,2024-03-24T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.45
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.16
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.4
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,8.66
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.15
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,5,N Current (RMS),A,13.9
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,38.5
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.1
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.52
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,4,N Current (RMS),A,7.9
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.81
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.39
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.27
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.7
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.54
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.05
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.15
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.55
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,1,N Current (RMS),A,25.5
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,transformer,,Temperature,C,21.3
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.77
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.04
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.24
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.03
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.7
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.59
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,busbar,,N Current (RMS),A,34.9
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
581984,Friars Park S/S Carmarthen,2024-03-24T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.97
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.86
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.08
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.16
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,5,N Current (RMS),A,16.7
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,35.9
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,40.3
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,25.2
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.07
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.73
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.11
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,4,N Current (RMS),A,5.5
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.1
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.74
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.18
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.64
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,3,N Current (RMS),A,11.5
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.29
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.45
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,0.89
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.58
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.66
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,5.4
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,transformer,,Temperature,C,21.3
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.45
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.82
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.98
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.87
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,busbar,,L3 Active Power,kW,14.73
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,busbar,,L2 Active Power,kW,21.7
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.91
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.5
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,88.3
581984,Friars Park S/S Carmarthen,2024-03-24T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.99
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.42
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.1
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.51
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,4.77
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,5,N Current (RMS),A,16.1
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.8
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.0
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,19.6
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.38
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.85
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,4,N Current (RMS),A,6.4
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.8
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.74
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.96
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.98
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.97
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.19
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,3,N Current (RMS),A,15.8
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.87
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.06
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.77
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.89
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,1,N Current (RMS),A,23.1
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,4.6
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.5
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.8
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,transformer,,Temperature,C,21.3
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.84
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.26
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.92
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,busbar,,L2 Active Power,kW,22.14
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.68
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.9
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
581984,Friars Park S/S Carmarthen,2024-03-24T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.22
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.56
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.94
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.75
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,4.85
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,5,N Current (RMS),A,20.4
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.4
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,20.0
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,4,N Current (RMS),A,8.4
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.3
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.57
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.19
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.96
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.21
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.56
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.56
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.52
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,0.64
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.79
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.75
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,1,N Current (RMS),A,22.9
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,3.5
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,transformer,,Temperature,C,21.3
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.47
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.71
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.11
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.1
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,busbar,,L2 Active Power,kW,22.51
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.79
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,busbar,,N Current (RMS),A,40.3
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
581984,Friars Park S/S Carmarthen,2024-03-24T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.31
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.15
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.06
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.64
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,4.63
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,5,N Current (RMS),A,22.0
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,33.0
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,46.8
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,18.8
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.2
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,4,N Current (RMS),A,8.7
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.9
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.33
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.66
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.65
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.61
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,3,N Current (RMS),A,14.6
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.55
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.73
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.43
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.46
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,1,N Current (RMS),A,20.1
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.6
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.6
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,transformer,,Temperature,C,21.3
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.15
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.44
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.72
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.6
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,busbar,,L3 Active Power,kW,14.11
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.3
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.53
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.9
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
581984,Friars Park S/S Carmarthen,2024-03-24T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.0
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.59
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.56
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.95
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.98
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,5,N Current (RMS),A,51.3
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,35.7
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,82.2
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,20.5
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.33
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.29
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.29
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,4,N Current (RMS),A,6.7
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.22
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.66
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.55
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.67
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,3,N Current (RMS),A,10.9
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.38
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.74
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.94
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.92
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,1,N Current (RMS),A,16.4
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,transformer,,Temperature,C,21.3
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.54
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.91
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.36
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.6
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.64
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.64
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,busbar,,N Current (RMS),A,71.8
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
581984,Friars Park S/S Carmarthen,2024-03-24T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.61
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.33
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.95
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.35
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,5,N Current (RMS),A,44.1
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.0
