Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,78.1
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.42
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.42
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,4,N Current (RMS),A,18.4
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,20.9
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.0
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.17
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.56
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.55
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.83
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.66
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.42
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.01
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.98
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.33
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,1,N Current (RMS),A,21.2
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,transformer,,Temperature,C,21.3
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.38
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.71
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.98
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.25
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,busbar,,L3 Active Power,kW,19.57
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.06
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,busbar,,L1 Active Power,kW,20.27
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.3
581984,Friars Park S/S Carmarthen,2024-03-24T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.7
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.55
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.06
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.25
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.55
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,5,N Current (RMS),A,25.5
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.1
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.34
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.7
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,4,N Current (RMS),A,14.1
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,14.6
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.0
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.86
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.48
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.5
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.62
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.28
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.67
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.66
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.38
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.52
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.98
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,1,N Current (RMS),A,23.3
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,transformer,,Temperature,C,21.3
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.48
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.95
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.9
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.08
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.59
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.03
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,busbar,,L1 Active Power,kW,25.22
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
581984,Friars Park S/S Carmarthen,2024-03-24T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.95
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.24
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.02
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.59
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.65
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,5,N Current (RMS),A,17.0
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.7
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,41.8
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,38.9
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.77
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,4,N Current (RMS),A,8.6
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.09
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.55
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.03
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,3,N Current (RMS),A,14.1
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.38
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.58
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.15
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.02
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.07
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.2
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,transformer,,Temperature,C,21.3
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.86
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.27
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.46
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.13
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.29
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,busbar,,L1 Active Power,kW,22.72
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
581984,Friars Park S/S Carmarthen,2024-03-24T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.51
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.47
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,9.19
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.86
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,5,N Current (RMS),A,14.6
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,38.0
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,36.4
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,35.4
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.56
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.44
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.21
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.85
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,4,N Current (RMS),A,11.0
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.4
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.62
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.49
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.69
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.53
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.99
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.98
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.29
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.42
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.85
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.54
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,1,N Current (RMS),A,32.5
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,transformer,,Temperature,C,21.3
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.12
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.59
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.59
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.62
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,busbar,,L2 Active Power,kW,22.89
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,busbar,,L1 Active Power,kW,24.36
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.5
581984,Friars Park S/S Carmarthen,2024-03-24T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.11
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.91
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.58
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.16
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,5,N Current (RMS),A,13.9
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,36.0
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,32.5
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.47
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,4,N Current (RMS),A,9.2
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.12
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.17
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.11
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.53
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.95
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,3,N Current (RMS),A,10.2
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.49
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.37
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.68
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.48
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.72
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,1,N Current (RMS),A,31.1
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,10.0
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.1
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,transformer,,Temperature,C,21.4
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.35
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.91
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.83
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.37
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.3
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,busbar,,N Current (RMS),A,37.6
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
581984,Friars Park S/S Carmarthen,2024-03-24T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,2.14
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.68
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.59
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.74
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.19
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,5,N Current (RMS),A,15.4
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,50.1
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,32.8
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.59
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.41
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.9
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,4,N Current (RMS),A,10.4
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.69
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.01
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-8.89
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.11
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,3,N Current (RMS),A,11.5
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.47
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.27
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.8
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,0.53
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.27
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.21
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,1,N Current (RMS),A,29.6
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,3.1
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.2
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,38.1
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,transformer,,Temperature,C,21.5
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.09
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.87
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.8
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.62
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.8
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,busbar,,L2 Active Power,kW,26.86
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,busbar,,L1 Active Power,kW,22.15
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,busbar,,N Current (RMS),A,46.1
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
581984,Friars Park S/S Carmarthen,2024-03-24T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.31
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.52
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.41
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.37
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,5,N Current (RMS),A,20.4
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,50.0
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,37.2
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.4
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.5
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.06
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.03
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.75
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,4,N Current (RMS),A,7.4
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.8
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.35
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.98
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.25
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.55
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.09
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.9
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.71
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.01
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.25
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,0.63
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.01
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.91
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,1,N Current (RMS),A,33.8
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,3.9
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.2
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,transformer,,Temperature,C,21.6
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.75
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,257.67
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.38
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.57
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,busbar,,L2 Active Power,kW,23.98
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,busbar,,L1 Active Power,kW,23.11
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
581984,Friars Park S/S Carmarthen,2024-03-24T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
581984,Friars Park S/S Carmarthen,2024-03-24T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.98
581984,Friars Park S/S Carmarthen,2024-03-24T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
581984,Friars Park S/S Carmarthen,2024-03-24T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.87
581984,Friars Park S/S Carmarthen,2024-03-24T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.12
581984,Friars Park S/S Carmarthen,2024-03-24T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.16
581984,Friars Park S/S Carmarthen,2024-03-24T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.44
581984,Friars Park S/S Carmarthen,2024-03-24T19:30:00.000+00:00,feeder,5,N Current (RMS),A,21.7
581984,Friars Park S/S Carmarthen,2024-03-24T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.8
581984,Friars Park S/S Carmarthen,2024-03-24T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
581984,Friars Park S/S Carmarthen,2024-03-24T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
581984,Friars Park S/S Carmarthen,2024-03-24T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
581984,Friars Park S/S Carmarthen,2024-03-24T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
581984,Friars Park S/S Carmarthen,2024-03-24T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-24T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
581984,Friars Park S/S Carmarthen,2024-03-24T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
581984,Friars Park S/S Carmarthen,2024-03-24T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.26
581984,Friars Park S/S Carmarthen,2024-03-24T19:30:00.000+00:00,feeder,4,N Current (RMS),A,9.3
581984,Friars Park S/S Carmarthen,2024-03-24T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
581984,Friars Park S/S Carmarthen,2024-03-24T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
581984,Friars Park S/S Carmarthen,2024-03-24T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
581984,Friars Park S/S Carmarthen,2024-03-24T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.14
581984,Friars Park S/S Carmarthen,2024-03-24T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.24
581984,Friars Park S/S Carmarthen,2024-03-24T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.09
581984,Friars Park S/S Carmarthen,2024-03-24T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
581984,Friars Park S/S Carmarthen,2024-03-24T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.98
581984,Friars Park S/S Carmarthen,2024-03-24T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.26
581984,Friars Park S/S Carmarthen,2024-03-24T19:30:00.000+00:00,feeder,3,N Current (RMS),A,15.8
581984,Friars Park S/S Carmarthen,2024-03-24T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.5
581984,Friars Park S/S Carmarthen,2024-03-24T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
