Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-24T18:20:00.000+00:00,transformer,,Temperature,C,21.9
581984,Friars Park S/S Carmarthen,2024-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
581984,Friars Park S/S Carmarthen,2024-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.05
581984,Friars Park S/S Carmarthen,2024-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
581984,Friars Park S/S Carmarthen,2024-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.48
581984,Friars Park S/S Carmarthen,2024-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
581984,Friars Park S/S Carmarthen,2024-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
581984,Friars Park S/S Carmarthen,2024-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.14
581984,Friars Park S/S Carmarthen,2024-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
581984,Friars Park S/S Carmarthen,2024-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
581984,Friars Park S/S Carmarthen,2024-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,20.39
581984,Friars Park S/S Carmarthen,2024-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.22
581984,Friars Park S/S Carmarthen,2024-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.3
581984,Friars Park S/S Carmarthen,2024-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,35.7
581984,Friars Park S/S Carmarthen,2024-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
581984,Friars Park S/S Carmarthen,2024-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.7
581984,Friars Park S/S Carmarthen,2024-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.37
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.8
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.89
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.93
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.44
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.44
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,5,N Current (RMS),A,22.7
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.4
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.8
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.9
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.93
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.66
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,4,N Current (RMS),A,10.5
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,11.6
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.81
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.46
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-8.27
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.73
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.53
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,3,N Current (RMS),A,14.6
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.4
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.34
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.65
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.67
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.46
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.04
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,1,N Current (RMS),A,33.1
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,transformer,,Temperature,C,21.8
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.6
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.69
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.94
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.64
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.23
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,30.6
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,27.66
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,55.0
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.1
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
581984,Friars Park S/S Carmarthen,2024-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.5
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.63
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.15
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,11.82
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.99
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,5,N Current (RMS),A,22.1
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,41.1
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.8
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.2
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.49
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.21
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,4,N Current (RMS),A,10.3
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,15.9
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.41
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.02
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.25
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.51
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.69
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,3,N Current (RMS),A,10.9
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.65
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.05
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.96
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.69
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.88
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,1,N Current (RMS),A,28.4
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.8
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,transformer,,Temperature,C,21.7
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.47
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.53
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,18.73
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.57
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,26.74
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,50.4
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.3
581984,Friars Park S/S Carmarthen,2024-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.81
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.06
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.49
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.62
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,5,N Current (RMS),A,15.0
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.6
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.0
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.9
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.57
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.75
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,4,N Current (RMS),A,10.3
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,15.5
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.59
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.81
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.33
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.6
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.81
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.35
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.13
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.51
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.38
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,1,N Current (RMS),A,24.8
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.4
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,transformer,,Temperature,C,21.7
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.11
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.91
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,18.62
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,27.37
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,26.33
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,46.2
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
581984,Friars Park S/S Carmarthen,2024-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.7
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.92
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.35
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.67
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.21
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,5,N Current (RMS),A,34.1
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.2
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.0
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.0
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.54
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.48
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,4,N Current (RMS),A,10.0
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,16.0
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,15.0
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.39
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.54
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.14
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.65
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.05
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.98
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.32
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.69
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.58
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,1,N Current (RMS),A,26.1
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.2
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,transformer,,Temperature,C,21.7
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.13
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,19.67
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,31.4
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.03
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,64.1
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
581984,Friars Park S/S Carmarthen,2024-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.32
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.52
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.81
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.72
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.14
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,5,N Current (RMS),A,45.0
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,61.3
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,53.6
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.3
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.47
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.81
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.27
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.59
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,4,N Current (RMS),A,10.1
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.7
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.62
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.36
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.93
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.3
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.57
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,3,N Current (RMS),A,13.1
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.3
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.17
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.47
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.03
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.5
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.39
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.25
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,1,N Current (RMS),A,31.8
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.0
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.5
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,transformer,,Temperature,C,22.0
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.08
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.18
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.73
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.04
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,22.04
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.6
581984,Friars Park S/S Carmarthen,2024-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.16
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,12.24
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.53
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.05
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,5,N Current (RMS),A,30.0
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,50.1
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,38.8
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.5
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.48
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.39
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.76
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,4,N Current (RMS),A,11.2
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,17.6
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,11.5
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.26
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.1
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.31
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.77
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.56
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,3,N Current (RMS),A,12.0
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.1
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.62
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.51
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.31
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.78
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.93
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.51
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,transformer,,Temperature,C,22.0
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.22
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.21
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.72
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.54
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,25.98
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,20.82
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,48.7
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
581984,Friars Park S/S Carmarthen,2024-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.47
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.52
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,18.43
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,11.43
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.15
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,5,N Current (RMS),A,50.1
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,76.7
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.31
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.28
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.89
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.56
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,4,N Current (RMS),A,10.2
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.4
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,15.2
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.96
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.36
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.48
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.48
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.92
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.79
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.44
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.35
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.63
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,1,N Current (RMS),A,36.0
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.3
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.0
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,transformer,,Temperature,C,22.0
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.93
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.6
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.36
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,26.23
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.29
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,24.78
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,61.5
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
581984,Friars Park S/S Carmarthen,2024-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,102.2
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.28
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.6
