Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,20.27
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.54
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,5,N Current (RMS),A,53.4
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.2
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,80.6
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,27.1
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.61
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.63
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.3
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.53
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.41
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,4,N Current (RMS),A,12.4
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,6.1
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.3
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.28
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.14
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.41
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.26
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.71
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.28
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.95
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.9
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.45
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,1,N Current (RMS),A,33.7
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,transformer,,Temperature,C,22.0
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.34
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.34
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.31
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.84
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,90.5
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
581984,Friars Park S/S Carmarthen,2024-03-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.4
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.33
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,20.64
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.44
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,5,N Current (RMS),A,54.7
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,81.9
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.63
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.05
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.4
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.13
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.62
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,4,N Current (RMS),A,13.5
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,6.4
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.4
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,14.8
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.41
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.75
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.85
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.43
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.24
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.21
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.78
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.57
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.76
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.76
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,1,N Current (RMS),A,29.9
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.6
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.1
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,transformer,,Temperature,C,22.0
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.15
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.19
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.62
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.68
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.75
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.76
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.94
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,86.4
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.4
581984,Friars Park S/S Carmarthen,2024-03-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.65
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.68
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.04
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.99
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,5,N Current (RMS),A,47.0
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,39.7
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,69.1
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.6
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.94
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.68
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.5
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.91
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,4,N Current (RMS),A,14.6
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,18.8
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.6
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.94
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.97
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.14
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.25
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,3,N Current (RMS),A,16.5
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.5
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.92
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.43
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.85
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.35
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.52
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.67
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,1,N Current (RMS),A,30.0
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.1
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,44.4
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,transformer,,Temperature,C,21.9
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.96
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.35
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,busbar,,L3 Active Power,kW,18.82
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.29
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,busbar,,L1 Active Power,kW,22.47
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,busbar,,N Current (RMS),A,81.3
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.6
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
581984,Friars Park S/S Carmarthen,2024-03-24T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.76
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.57
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.02
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,11.29
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.93
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,5,N Current (RMS),A,23.1
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,41.0
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.58
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.31
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.6
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.72
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.87
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,4,N Current (RMS),A,18.6
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,15.9
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.28
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.33
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.48
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.05
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.27
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.9
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,3,N Current (RMS),A,12.0
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.0
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,48.2
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.61
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.75
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.31
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.64
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.96
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.8
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,1,N Current (RMS),A,35.3
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.2
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,transformer,,Temperature,C,21.9
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.61
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.76
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,busbar,,L3 Active Power,kW,24.31
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,busbar,,L2 Active Power,kW,30.23
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,busbar,,L1 Active Power,kW,24.48
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
581984,Friars Park S/S Carmarthen,2024-03-24T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.6
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.37
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.66
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.9
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,5,N Current (RMS),A,23.1
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.6
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,42.9
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.66
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.43
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,2.16
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.65
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.28
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,4,N Current (RMS),A,13.8
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,10.9
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,13.3
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-9.06
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.28
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.12
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.53
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.01
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.73
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,3,N Current (RMS),A,11.6
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.08
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.44
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.58
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.17
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.5
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.8
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,44.1
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,transformer,,Temperature,C,21.8
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.66
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.86
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.99
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.63
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,busbar,,L2 Active Power,kW,30.47
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,busbar,,L1 Active Power,kW,25.37
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,busbar,,N Current (RMS),A,49.1
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
581984,Friars Park S/S Carmarthen,2024-03-24T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.02
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.61
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.82
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.81
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.47
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,5,N Current (RMS),A,17.2
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,44.0
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,38.2
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-1.05
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.42
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.12
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.76
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.45
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.54
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,16.3
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.2
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,26.5
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.65
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.62
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.32
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.05
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,3,N Current (RMS),A,13.1
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.5
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.8
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.69
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.39
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.85
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.96
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,1,N Current (RMS),A,26.8
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,transformer,,Temperature,C,21.6
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.7
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.73
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.84
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.21
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,busbar,,L2 Active Power,kW,30.64
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,busbar,,N Current (RMS),A,47.9
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.2
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
581984,Friars Park S/S Carmarthen,2024-03-24T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.9
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.36
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.97
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.97
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.61
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.38
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,5,N Current (RMS),A,24.3
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,37.7
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,50.8
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,33.6
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.16
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.6
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.21
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.3
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.77
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.47
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,4,N Current (RMS),A,19.3
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.1
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.8
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.3
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.69
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.97
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.86
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.96
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.94
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.3
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,3,N Current (RMS),A,14.2
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.4
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.77
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.12
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.01
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.86
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.89
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,1,N Current (RMS),A,36.6
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.2
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,70.1
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,transformer,,Temperature,C,21.6
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.46
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.54
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.96
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,busbar,,L3 Active Power,kW,29.28
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.18
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.1
581984,Friars Park S/S Carmarthen,2024-03-24T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.21
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.55
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.32
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,8.24
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,5,N Current (RMS),A,27.2
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,51.4
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,42.6
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,33.8
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.95
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.82
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.06
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.62
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.31
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.46
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,4,N Current (RMS),A,32.4
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,62.8
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.2
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.1
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.69
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.22
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.6
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.78
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.49
