Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.15
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,3,N Current (RMS),A,10.1
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.85
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.17
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.86
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.71
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.81
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,1,N Current (RMS),A,30.3
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,transformer,,Temperature,C,21.6
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.78
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,busbar,,L3 Active Power,kW,40.66
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.92
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,busbar,,L1 Active Power,kW,39.59
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.8
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
581984,Friars Park S/S Carmarthen,2024-03-24T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.39
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,15.27
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.29
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.79
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,5,N Current (RMS),A,29.8
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,62.6
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,58.1
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.1
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.74
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.72
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.05
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.42
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.06
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.88
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,4,N Current (RMS),A,30.1
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,53.8
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.7
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,59.8
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.61
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.16
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.35
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.51
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,3,N Current (RMS),A,12.2
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.96
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.81
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.66
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.72
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.5
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.46
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,1,N Current (RMS),A,29.9
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.7
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.6
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.8
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,transformer,,Temperature,C,21.5
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.94
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.14
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.4
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,busbar,,L2 Active Power,kW,38.37
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,busbar,,L1 Active Power,kW,44.29
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,170.9
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.9
581984,Friars Park S/S Carmarthen,2024-03-24T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.21
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.65
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,13.5
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.16
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.0
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,5,N Current (RMS),A,25.0
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,56.1
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,57.7
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,41.1
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.83
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.06
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.38
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.34
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.89
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.83
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,4,N Current (RMS),A,26.2
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,46.9
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.0
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,55.6
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.46
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.91
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.67
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.22
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.03
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,3,N Current (RMS),A,12.8
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,55.5
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.73
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.81
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.0
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.55
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,16.85
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,1,N Current (RMS),A,28.3
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,36.6
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,73.5
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,transformer,,Temperature,C,21.5
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.57
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.0
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.67
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,busbar,,L2 Active Power,kW,38.08
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,busbar,,L1 Active Power,kW,45.63
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,busbar,,N Current (RMS),A,46.0
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.3
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
581984,Friars Park S/S Carmarthen,2024-03-24T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.8
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.42
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.37
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,13.14
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.92
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.0
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,5,N Current (RMS),A,24.5
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,54.5
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,57.0
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.9
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.33
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.91
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.73
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.23
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,4,N Current (RMS),A,26.2
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,27.7
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,24.6
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.1
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.54
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.9
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.91
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.07
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,3,N Current (RMS),A,13.1
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.9
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.9
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.1
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.31
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.25
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.91
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.24
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.32
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.0
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,transformer,,Temperature,C,21.6
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.85
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.59
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.76
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,busbar,,L2 Active Power,kW,37.96
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,busbar,,L1 Active Power,kW,43.36
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,144.8
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,153.1
581984,Friars Park S/S Carmarthen,2024-03-24T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.5
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.39
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.84
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.77
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.5
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,14.89
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.67
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,5,N Current (RMS),A,23.3
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,48.7
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.9
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.5
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.89
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.52
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.18
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.34
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.19
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.53
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,4,N Current (RMS),A,25.8
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,29.8
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,54.2
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.69
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.64
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.0
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.81
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.21
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.88
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,3,N Current (RMS),A,12.6
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,54.4
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.34
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.41
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.17
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.77
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.94
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.2
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,1,N Current (RMS),A,19.9
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.3
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.4
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,transformer,,Temperature,C,21.5
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.02
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.82
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.51
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.43
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,busbar,,L2 Active Power,kW,38.24
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,busbar,,L1 Active Power,kW,45.22
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,busbar,,N Current (RMS),A,56.7
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.6
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
581984,Friars Park S/S Carmarthen,2024-03-24T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.76
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.47
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.56
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.69
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.82
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,5,N Current (RMS),A,23.6
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.4
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.1
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.58
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.97
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.53
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.18
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.05
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.76
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,4,N Current (RMS),A,27.3
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.4
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.6
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.6
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.17
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.56
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.78
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.6
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.86
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.71
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.51
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.49
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.39
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,16.71
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,1,N Current (RMS),A,33.1
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.1
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,73.0
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,transformer,,Temperature,C,21.4
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.3
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.81
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,busbar,,L3 Active Power,kW,33.13
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,busbar,,L2 Active Power,kW,42.91
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,busbar,,L1 Active Power,kW,51.74
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,busbar,,N Current (RMS),A,69.1
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,172.1
581984,Friars Park S/S Carmarthen,2024-03-24T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.9
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.39
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.9
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.64
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.47
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.89
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,13.85
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,5,N Current (RMS),A,20.1
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.7
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,62.2
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.4
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.36
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.82
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.45
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.56
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,4,N Current (RMS),A,24.9
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.7
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.3
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.6
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.87
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.11
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-11.01
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.75
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.48
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.9
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.7
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.7
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.09
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.75
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.96
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.06
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.22
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,16.31
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.2
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,71.5
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,transformer,,Temperature,C,21.4
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.73
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.06
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.08
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.12
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,busbar,,L2 Active Power,kW,44.06
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,busbar,,L1 Active Power,kW,49.84
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,busbar,,N Current (RMS),A,52.4
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,176.5
581984,Friars Park S/S Carmarthen,2024-03-24T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.6
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.66
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.46
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,14.49
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.33
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.73
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,5,N Current (RMS),A,22.5
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,59.9
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.63
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.99
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.35
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.06
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.12
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.45
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,4,N Current (RMS),A,29.1
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,32.7
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.6
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.2
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.44
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.2
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.66
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.42
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.3
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.31
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.06
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.2
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.22
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.55
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.59
