Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,1,N Current (RMS),A,32.0
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.3
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,transformer,,Temperature,C,21.3
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.03
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,busbar,,L3 Active Power,kW,38.24
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,busbar,,L2 Active Power,kW,43.44
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,busbar,,L1 Active Power,kW,51.83
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,busbar,,N Current (RMS),A,65.7
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.4
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.5
581984,Friars Park S/S Carmarthen,2024-03-24T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.06
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,11.86
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,15.03
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.37
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,5,N Current (RMS),A,26.1
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,48.8
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,63.1
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,54.4
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.87
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.65
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.09
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.58
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,18.59
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,4,N Current (RMS),A,35.7
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,34.7
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,28.7
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,74.6
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.73
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.63
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.62
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.37
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.37
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,3,N Current (RMS),A,15.0
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.9
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.14
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.38
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.28
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.17
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.46
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.71
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,1,N Current (RMS),A,31.1
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,54.0
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,60.5
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,transformer,,Temperature,C,21.1
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.88
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.31
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.98
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,busbar,,L2 Active Power,kW,44.59
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,busbar,,L1 Active Power,kW,51.86
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,busbar,,N Current (RMS),A,74.1
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
581984,Friars Park S/S Carmarthen,2024-03-24T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.23
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.82
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.89
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.96
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.88
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,5,N Current (RMS),A,32.4
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,43.6
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,72.0
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,49.3
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.88
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.55
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.49
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.73
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,17.43
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,4,N Current (RMS),A,20.9
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,53.9
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.2
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,70.1
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.2
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.21
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.4
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.58
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.24
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.72
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,3,N Current (RMS),A,12.1
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.1
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.14
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.53
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.51
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.22
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.04
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.51
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,1,N Current (RMS),A,29.9
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,69.0
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,transformer,,Temperature,C,20.9
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.96
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.33
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.33
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,busbar,,L3 Active Power,kW,40.17
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,busbar,,L2 Active Power,kW,49.99
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,busbar,,L1 Active Power,kW,50.48
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,busbar,,N Current (RMS),A,62.4
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,161.2
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.6
581984,Friars Park S/S Carmarthen,2024-03-24T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.2
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.0
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.91
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,18.67
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.93
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,5,N Current (RMS),A,35.5
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,42.4
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,78.5
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,53.4
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.77
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.27
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.63
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.54
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.54
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,17.4
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,4,N Current (RMS),A,26.2
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.7
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,70.0
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.47
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.98
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.55
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.39
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,3,N Current (RMS),A,17.7
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.4
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.19
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.65
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.55
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.31
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,14.32
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.5
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,1,N Current (RMS),A,31.1
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.0
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,61.3
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,68.7
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,transformer,,Temperature,C,20.8
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.71
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.0
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.91
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,busbar,,L3 Active Power,kW,36.05
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,busbar,,L2 Active Power,kW,53.93
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,busbar,,L1 Active Power,kW,51.45
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,busbar,,N Current (RMS),A,80.2
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,145.7
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,216.5
581984,Friars Park S/S Carmarthen,2024-03-24T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.7
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.72
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.53
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.64
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,21.84
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.08
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,5,N Current (RMS),A,41.9
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,48.7
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,90.6
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,57.4
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,2.06
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.5
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.02
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,8.46
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.65
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,4,N Current (RMS),A,30.9
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,36.8
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,70.9
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.84
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.24
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.62
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.76
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.1
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,3,N Current (RMS),A,15.3
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,58.1
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.9
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.05
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.12
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.85
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.77
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.71
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.89
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,1,N Current (RMS),A,17.9
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.1
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.3
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.8
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,transformer,,Temperature,C,20.8
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.79
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.9
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.8
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,busbar,,L3 Active Power,kW,37.2
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,busbar,,L2 Active Power,kW,51.12
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,busbar,,L1 Active Power,kW,50.67
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,busbar,,N Current (RMS),A,72.7
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.2
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,205.6
581984,Friars Park S/S Carmarthen,2024-03-24T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.1
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.46
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.82
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.56
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,12.92
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,21.19
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.23
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,5,N Current (RMS),A,36.6
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,54.2
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,88.2
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,58.0
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.86
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.37
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.65
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.98
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.98
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,4,N Current (RMS),A,27.4
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.1
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,37.6
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.89
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.79
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.37
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.71
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.02
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,3,N Current (RMS),A,15.7
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.4
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.47
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.06
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.91
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.07
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.78
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.44
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,1,N Current (RMS),A,33.3
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.7
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,transformer,,Temperature,C,20.6
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.93
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.87
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.86
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.37
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,busbar,,L2 Active Power,kW,54.98
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,busbar,,L1 Active Power,kW,54.27
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,221.3
581984,Friars Park S/S Carmarthen,2024-03-24T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,217.5
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.44
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.96
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.79
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.94
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.22
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.1
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,5,N Current (RMS),A,47.5
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,43.0
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,81.4
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.6
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.89
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.76
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.76
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.17
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.99
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,4,N Current (RMS),A,23.6
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.1
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.1
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.08
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.37
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.62
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.89
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.19
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,3,N Current (RMS),A,15.7
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.7
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,59.0
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.9
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.03
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.64
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.63
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.37
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.04
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.09
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,1,N Current (RMS),A,26.0
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.3
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.6
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,transformer,,Temperature,C,20.5
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.62
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.47
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.27
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.42
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,busbar,,L3 Active Power,kW,35.95
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,busbar,,L2 Active Power,kW,50.62
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,busbar,,L1 Active Power,kW,47.99
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.6
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.1
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.1
581984,Friars Park S/S Carmarthen,2024-03-24T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.98
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.1
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.26
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.47
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.92
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.86
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,5,N Current (RMS),A,42.3
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.0
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,71.3
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,30.9
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.82
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.78
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.72
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.14
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.88
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,4,N Current (RMS),A,25.3
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.6
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,34.6
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,64.6
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.33
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.5
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.8
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.24
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.28
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.82
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,3,N Current (RMS),A,21.2
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.0
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.5
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.4
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.7
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.97
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.73
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.58
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.83
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,12.84
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.56
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,1,N Current (RMS),A,26.6
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,38.6
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,64.3
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,transformer,,Temperature,C,20.5
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.42
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.14
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,busbar,,L3 Active Power,kW,35.26
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,busbar,,L2 Active Power,kW,50.19
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,busbar,,L1 Active Power,kW,44.07
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.3
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,201.1
581984,Friars Park S/S Carmarthen,2024-03-24T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
