Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.87
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.91
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,17.05
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.34
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,5,N Current (RMS),A,42.2
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.3
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,74.2
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,36.2
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.74
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.36
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.54
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.96
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.71
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,4,N Current (RMS),A,24.5
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.4
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.83
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.25
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.92
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.86
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.1
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,3,N Current (RMS),A,18.7
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.7
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.5
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.58
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.47
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.37
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.02
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.68
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,14.58
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.6
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.3
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,65.7
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,transformer,,Temperature,C,20.4
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.61
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.58
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.38
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,busbar,,L3 Active Power,kW,34.33
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,busbar,,L2 Active Power,kW,47.79
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,busbar,,L1 Active Power,kW,45.11
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.1
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.8
581984,Friars Park S/S Carmarthen,2024-03-24T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.5
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.36
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.59
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,20.59
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.66
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,5,N Current (RMS),A,47.3
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,44.3
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,85.0
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,41.8
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.94
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.52
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.43
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.62
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.89
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,4,N Current (RMS),A,26.6
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.2
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.3
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,68.2
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.5
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.74
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.69
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.33
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.92
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,3,N Current (RMS),A,19.0
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.08
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.12
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.8
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.17
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.66
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.72
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,1,N Current (RMS),A,29.3
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,transformer,,Temperature,C,20.3
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.51
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,34.51
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,50.8
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,47.3
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,77.5
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
581984,Friars Park S/S Carmarthen,2024-03-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.33
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.6
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.08
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.89
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.73
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,5,N Current (RMS),A,33.2
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,47.2
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,69.7
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.73
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.5
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.93
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.29
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.81
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,4,N Current (RMS),A,24.7
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,41.6
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,64.2
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.93
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.81
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.68
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.79
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.93
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.3
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,47.3
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.3
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.17
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.18
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.56
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.72
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,13.56
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,17.6
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,1,N Current (RMS),A,33.8
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,38.2
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,58.0
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,74.4
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,transformer,,Temperature,C,20.2
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.69
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.98
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.99
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,37.53
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,49.7
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,48.39
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.2
581984,Friars Park S/S Carmarthen,2024-03-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.74
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.16
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.38
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.09
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.04
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.78
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,5,N Current (RMS),A,38.1
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,65.6
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,34.2
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.86
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.71
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.73
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.57
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.16
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,4,N Current (RMS),A,21.3
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.3
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.49
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.81
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.27
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.43
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.83
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.02
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,59.8
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.69
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.67
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,7.05
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.18
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,13.57
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,17.32
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,1,N Current (RMS),A,23.7
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,51.9
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,75.6
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,transformer,,Temperature,C,20.0
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.06
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.85
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.75
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,42.43
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,48.04
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,47.21
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.8
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,193.9
581984,Friars Park S/S Carmarthen,2024-03-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,191.0
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.45
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.33
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.49
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.77
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.16
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.88
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,5,N Current (RMS),A,37.6
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,42.2
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,72.5
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.6
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.76
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,2.21
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.04
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.05
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.87
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,4,N Current (RMS),A,17.2
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.3
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.69
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.78
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.79
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.47
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.94
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,3,N Current (RMS),A,15.2
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,46.3
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.3
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.01
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.36
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.05
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.31
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,12.3
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.17
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,66.7
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,transformer,,Temperature,C,19.8
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,40.6
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,48.46
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,42.57
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,51.7
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,163.7
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.1
581984,Friars Park S/S Carmarthen,2024-03-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.52
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,3.35
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.22
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.25
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.79
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.43
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,5,N Current (RMS),A,46.0
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,43.1
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,82.8
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,45.1
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.87
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.88
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.78
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.62
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.33
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,4,N Current (RMS),A,12.6
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.1
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,35.9
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.6
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.25
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.46
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.67
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.89
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.42
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,3,N Current (RMS),A,17.0
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,46.4
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.4
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.17
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.72
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.25
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.67
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.02
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.3
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,transformer,,Temperature,C,19.6
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.17
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.97
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,37.16
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,48.5
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.28
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,63.4
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.7
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,196.6
581984,Friars Park S/S Carmarthen,2024-03-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.37
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.78
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.88
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.81
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.24
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.9
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,5,N Current (RMS),A,34.7
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.1
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,65.2
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.75
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.78
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.78
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.24
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.83
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.23
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,4,N Current (RMS),A,19.4
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.8
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.3
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.48
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.65
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.56
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.73
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.09
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,3,N Current (RMS),A,22.6
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,46.5
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.2
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.15
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.49
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.83
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.18
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.3
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,13.98
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.06
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,1,N Current (RMS),A,24.1
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,58.8
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,70.2
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,transformer,,Temperature,C,19.3
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.84
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.65
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.88
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,37.08
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,54.16
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,45.16
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.3
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,218.8
581984,Friars Park S/S Carmarthen,2024-03-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,183.2
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.75
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,1.18
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.33
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.72
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.58
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,5,N Current (RMS),A,40.0
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.4
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.8
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.9
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.51
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.56
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.86
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.09
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.19
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,11.72
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,4,N Current (RMS),A,19.1
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,33.1
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.8
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,48.1
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.83
