Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.89
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.6
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.71
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,3,N Current (RMS),A,22.1
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.6
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.8
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.14
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.13
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.52
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.11
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.01
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,13.92
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,15.99
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,54.6
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,59.2
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,69.5
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,transformer,,Temperature,C,19.2
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.02
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,36.14
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,51.56
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.46
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,76.6
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
581984,Friars Park S/S Carmarthen,2024-03-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.23
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.37
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.73
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.93
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.1
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.5
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,5,N Current (RMS),A,40.0
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.2
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,55.6
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,37.0
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.79
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.12
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.36
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.63
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.3
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.4
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,4,N Current (RMS),A,15.9
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,35.3
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.3
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.83
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.71
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.81
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.4
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.12
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,3,N Current (RMS),A,18.4
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,50.4
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.78
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.47
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.26
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.84
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.03
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,14.17
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,1,N Current (RMS),A,18.1
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,46.7
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,transformer,,Temperature,C,19.1
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.44
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,32.42
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,44.83
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,40.18
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,60.7
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.7
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,181.1
581984,Friars Park S/S Carmarthen,2024-03-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.0
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.28
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.61
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.23
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.7
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.41
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,5,N Current (RMS),A,35.8
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.1
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,22.4
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.31
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.43
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.19
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.02
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.33
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,4,N Current (RMS),A,17.1
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,28.8
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.2
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,46.1
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.0
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.44
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-11.16
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.93
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.42
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,3,N Current (RMS),A,16.7
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,47.9
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,65.1
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,51.6
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.77
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.16
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.59
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.59
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.21
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,1,N Current (RMS),A,16.6
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,44.6
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,transformer,,Temperature,C,19.0
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.61
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,32.94
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,43.89
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,35.23
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,61.2
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.9
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,177.3
581984,Friars Park S/S Carmarthen,2024-03-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.26
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.18
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.42
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.19
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.79
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.12
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,5,N Current (RMS),A,54.8
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,33.2
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,77.0
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.27
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.85
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.23
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.5
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.51
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.44
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,4,N Current (RMS),A,13.9
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.3
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,35.2
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.2
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.21
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.4
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.12
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.69
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.39
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.82
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,3,N Current (RMS),A,18.8
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.1
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,63.7
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.68
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.06
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.08
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.64
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.43
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.22
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,1,N Current (RMS),A,14.1
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,transformer,,Temperature,C,18.9
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.07
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.19
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,47.11
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,39.55
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.4
581984,Friars Park S/S Carmarthen,2024-03-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.33
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.35
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.13
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.01
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.58
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,5,N Current (RMS),A,47.2
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,58.0
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.7
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.46
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.32
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.77
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.75
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.51
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,4,N Current (RMS),A,15.2
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,31.2
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.0
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.34
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.2
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.78
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.34
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.51
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.06
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,3,N Current (RMS),A,22.1
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.2
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,69.1
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.08
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.74
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.31
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.88
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.34
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.13
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,1,N Current (RMS),A,21.2
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,46.2
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.7
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.3
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,transformer,,Temperature,C,18.8
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.46
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.0
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,34.08
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,44.62
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,42.22
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,64.8
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.3
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.5
581984,Friars Park S/S Carmarthen,2024-03-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.21
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.75
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,3.31
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,5,N Current (RMS),A,25.0
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,34.9
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,16.7
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.46
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.19
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.25
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,10.24
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.17
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,4,N Current (RMS),A,16.0
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.7
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,42.3
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.1
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.99
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.55
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.91
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.53
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.26
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.73
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,3,N Current (RMS),A,18.7
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.8
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,71.9
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.77
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.71
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.78
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.09
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.1
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.26
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,1,N Current (RMS),A,21.6
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.3
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,59.0
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,transformer,,Temperature,C,18.8
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.91
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.85
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.52
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.24
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,busbar,,L3 Active Power,kW,32.05
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,busbar,,L2 Active Power,kW,41.35
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,busbar,,L1 Active Power,kW,41.41
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.2
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,167.6
581984,Friars Park S/S Carmarthen,2024-03-24T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.92
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.88
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.07
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.58
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,5,N Current (RMS),A,24.2
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,43.0
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,30.0
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.51
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.05
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.3
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.99
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.19
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.52
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,4,N Current (RMS),A,24.3
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.5
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,38.2
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.06
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.1
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.5
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.01
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.96
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.73
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,3,N Current (RMS),A,17.5
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.3
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,65.4
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.84
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.22
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.49
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.69
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.11
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.19
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,1,N Current (RMS),A,12.5
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.3
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.1
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.1
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,transformer,,Temperature,C,18.7
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.71
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.63
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.43
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.93
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,busbar,,L3 Active Power,kW,41.54
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,busbar,,L2 Active Power,kW,43.34
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,busbar,,L1 Active Power,kW,41.95
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,busbar,,N Current (RMS),A,46.4
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.7
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,175.6
581984,Friars Park S/S Carmarthen,2024-03-24T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.56
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.47
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.33
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.06
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,9.61
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,5,N Current (RMS),A,26.8
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,24.5
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,43.7
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.65
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.64
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.29
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.18
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.11
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.34
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,4,N Current (RMS),A,15.9
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.0
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,30.2
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.55
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.61
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.92
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.18
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.84
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.95
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,3,N Current (RMS),A,20.4
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.3
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,69.5
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.04
