Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.27
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.79
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.54
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.41
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.92
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,1,N Current (RMS),A,14.7
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,transformer,,Temperature,C,18.6
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.89
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.05
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,busbar,,L3 Active Power,kW,41.21
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,busbar,,L2 Active Power,kW,42.44
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,busbar,,L1 Active Power,kW,47.74
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,busbar,,N Current (RMS),A,48.2
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.8
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
581984,Friars Park S/S Carmarthen,2024-03-24T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.53
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.72
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.1
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.09
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.61
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,5,N Current (RMS),A,29.8
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,30.4
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,51.1
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,29.2
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.62
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.67
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.86
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.94
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.46
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.52
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,4,N Current (RMS),A,25.6
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,68.9
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.4
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.11
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.6
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.29
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.38
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.59
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.65
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,3,N Current (RMS),A,23.4
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.7
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,69.0
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.26
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.52
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.44
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.67
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.94
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,13.97
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,1,N Current (RMS),A,24.0
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,45.1
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,transformer,,Temperature,C,18.4
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,busbar,,L3 Active Power,kW,43.06
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,busbar,,L2 Active Power,kW,43.09
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,busbar,,L1 Active Power,kW,44.66
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
581984,Friars Park S/S Carmarthen,2024-03-24T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.6
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.68
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,12.76
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.43
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.2
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,5,N Current (RMS),A,33.1
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,54.3
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,62.1
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.8
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.16
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.89
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.22
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.61
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.24
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.41
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,4,N Current (RMS),A,21.4
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.4
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.7
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,42.6
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.26
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.63
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.74
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.32
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.99
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.07
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,3,N Current (RMS),A,23.8
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,50.7
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,65.6
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.62
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.0
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.13
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.4
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.82
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.76
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,1,N Current (RMS),A,20.2
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.7
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,60.1
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,transformer,,Temperature,C,18.4
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,busbar,,L3 Active Power,kW,47.06
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,busbar,,L2 Active Power,kW,44.48
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,busbar,,L1 Active Power,kW,46.35
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,busbar,,N Current (RMS),A,43.0
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.0
581984,Friars Park S/S Carmarthen,2024-03-24T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,188.6
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.65
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,7.72
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,10.4
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.09
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,5,N Current (RMS),A,21.9
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.2
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,45.7
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.9
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.53
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.49
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.28
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,16.68
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.6
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.31
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,4,N Current (RMS),A,20.3
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,68.0
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,31.9
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.22
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.34
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.11
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.47
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.24
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.73
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.8
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,65.5
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,70.2
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.09
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.49
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.84
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.29
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.58
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,13.87
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.16
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,1,N Current (RMS),A,23.5
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.5
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,59.1
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.2
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,transformer,,Temperature,C,18.1
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.03
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.33
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,busbar,,L3 Active Power,kW,44.41
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,busbar,,L2 Active Power,kW,45.14
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,busbar,,L1 Active Power,kW,44.19
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,busbar,,N Current (RMS),A,41.9
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,180.1
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,183.7
581984,Friars Park S/S Carmarthen,2024-03-24T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.39
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.99
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.66
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.93
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,10.93
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.91
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,5,N Current (RMS),A,22.9
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.9
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,46.6
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,41.5
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.45
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.84
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.4
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.68
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.72
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,4,N Current (RMS),A,15.9
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,39.6
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,40.7
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,39.7
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.73
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.84
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.04
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.71
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.56
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.96
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,3,N Current (RMS),A,17.5
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.0
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.3
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,69.6
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.37
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.09
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.98
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.73
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.18
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.23
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,1,N Current (RMS),A,17.1
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.8
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.8
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.9
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,transformer,,Temperature,C,18.1
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.74
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,busbar,,L2 Active Power,kW,45.35
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,busbar,,L1 Active Power,kW,46.77
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.3
581984,Friars Park S/S Carmarthen,2024-03-24T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.8
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.49
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.99
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.83
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.26
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.61
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,5,N Current (RMS),A,30.4
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.5
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.59
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.05
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.01
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.87
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,9.91
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,4,N Current (RMS),A,13.4
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,32.5
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.8
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,40.2
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.47
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.41
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.08
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.4
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.5
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.02
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,3,N Current (RMS),A,20.4
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.4
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.9
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.3
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.12
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.62
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,11.2
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.24
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.11
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,47.6
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.7
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,57.6
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,transformer,,Temperature,C,18.0
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.19
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.4
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.88
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.57
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,busbar,,N Current (RMS),A,53.7
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,174.4
581984,Friars Park S/S Carmarthen,2024-03-24T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.28
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.7
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.56
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.16
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.66
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,5,N Current (RMS),A,35.3
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,20.4
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,52.3
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.4
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.66
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.19
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.99
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.14
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,10.03
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,4,N Current (RMS),A,13.7
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.4
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.3
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,40.6
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.3
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.0
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.69
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.49
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.25
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.42
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,3,N Current (RMS),A,23.5
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.3
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,74.0
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.82
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.79
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.88
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.92
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.79
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.39
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.9
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.2
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,54.0
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,transformer,,Temperature,C,17.9
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.69
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.42
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.91
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,busbar,,L2 Active Power,kW,47.34
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.43
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,busbar,,N Current (RMS),A,69.7
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.0
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
581984,Friars Park S/S Carmarthen,2024-03-24T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.6
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.14
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.33
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.4
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.72
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,5,N Current (RMS),A,35.9
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.0
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,61.4
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.03
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.78
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.15
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.57
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.84
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,4,N Current (RMS),A,22.5
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.9
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,44.1
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.0
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.48
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.96
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.42
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.31
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.51
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.86
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.7
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,86.7
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,81.8
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.88
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.15
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.22
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.07
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.29
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.32
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,1,N Current (RMS),A,26.6
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.0
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,transformer,,Temperature,C,17.8
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.9
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,busbar,,L3 Active Power,kW,36.8
