Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,busbar,,L2 Active Power,kW,55.79
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,busbar,,L1 Active Power,kW,46.7
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,busbar,,N Current (RMS),A,76.0
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,150.0
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,225.1
581984,Friars Park S/S Carmarthen,2024-03-24T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.74
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.89
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,11.79
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.14
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,5,N Current (RMS),A,27.9
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.9
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,50.5
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,35.1
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.08
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.48
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.15
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,3.55
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.66
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.79
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,4,N Current (RMS),A,25.7
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,15.7
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,41.4
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.79
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.45
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.19
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.81
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.68
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.86
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,3,N Current (RMS),A,19.1
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,77.4
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.36
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.99
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.32
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.73
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.0
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,transformer,,Temperature,C,17.6
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,busbar,,L3 Active Power,kW,33.2
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,busbar,,L2 Active Power,kW,47.87
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.87
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,busbar,,N Current (RMS),A,58.3
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
581984,Friars Park S/S Carmarthen,2024-03-24T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.4
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.84
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,8.4
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,16.39
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.57
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,5,N Current (RMS),A,36.2
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.5
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,70.0
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.21
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.1
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,2.68
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.38
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.07
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,4,N Current (RMS),A,26.4
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,12.4
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,39.2
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.9
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.16
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.26
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.7
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.61
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,16.05
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.21
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,3,N Current (RMS),A,19.1
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,60.7
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.0
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,80.1
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.06
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.96
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.12
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.39
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.44
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.82
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,1,N Current (RMS),A,19.5
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,transformer,,Temperature,C,17.5
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.8
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,busbar,,L3 Active Power,kW,29.07
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,busbar,,L2 Active Power,kW,50.63
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.95
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,busbar,,N Current (RMS),A,81.0
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
581984,Friars Park S/S Carmarthen,2024-03-24T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.29
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.47
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,19.96
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.67
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,5,N Current (RMS),A,39.5
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,49.9
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,82.2
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,52.8
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.51
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.07
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,8.98
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.81
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.78
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,4,N Current (RMS),A,16.4
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,36.7
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.6
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,16.2
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.42
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.34
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.23
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.08
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.8
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.83
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.9
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,81.1
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,79.7
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.0
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.13
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.29
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.89
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,1,N Current (RMS),A,27.0
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.3
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.2
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,transformer,,Temperature,C,17.4
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.43
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.82
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.17
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,busbar,,L3 Active Power,kW,37.48
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,busbar,,L2 Active Power,kW,53.84
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,busbar,,L1 Active Power,kW,41.13
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,busbar,,N Current (RMS),A,69.9
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,152.7
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.5
581984,Friars Park S/S Carmarthen,2024-03-24T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.0
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.31
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.48
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,12.75
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,17.59
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.9
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,5,N Current (RMS),A,39.0
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,56.0
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,72.9
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,46.1
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,1.57
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.04
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.88
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.44
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,4,N Current (RMS),A,15.7
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.7
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,14.7
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.76
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.74
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.74
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.52
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.42
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.39
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,3,N Current (RMS),A,19.2
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.9
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,84.1
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,77.6
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,-0.05
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.7
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.49
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.22
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.04
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.22
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.86
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,1,N Current (RMS),A,23.1
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.8
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.6
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,transformer,,Temperature,C,17.4
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.87
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.2
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.14
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,busbar,,L2 Active Power,kW,52.05
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,busbar,,L1 Active Power,kW,41.53
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,busbar,,N Current (RMS),A,66.8
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.4
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.6
581984,Friars Park S/S Carmarthen,2024-03-24T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.63
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.76
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,15.49
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,8.86
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,5,N Current (RMS),A,40.6
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,23.3
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.2
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,38.8
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.17
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.25
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.89
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,4,N Current (RMS),A,15.8
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,17.5
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,11.9
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.1
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.17
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.64
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.83
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.65
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.6
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,72.1
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.2
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.29
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.55
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.01
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.97
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.01
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.93
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,1,N Current (RMS),A,17.9
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,transformer,,Temperature,C,17.3
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.96
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.74
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,busbar,,L3 Active Power,kW,23.78
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,busbar,,L2 Active Power,kW,41.04
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,busbar,,L1 Active Power,kW,32.07
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,busbar,,N Current (RMS),A,70.1
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.7
581984,Friars Park S/S Carmarthen,2024-03-24T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.32
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,15.21
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.68
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,5,N Current (RMS),A,29.8
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,53.5
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,64.1
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,46.3
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.32
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.73
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.71
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.16
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.64
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,4,N Current (RMS),A,15.2
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.1
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,16.5
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.2
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.29
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.39
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.22
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.29
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.79
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,3,N Current (RMS),A,19.2
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,49.8
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,68.3
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,52.4
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.49
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.96
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.44
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.41
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.29
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,1,N Current (RMS),A,25.3
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,transformer,,Temperature,C,17.3
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.67
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,busbar,,L3 Active Power,kW,28.64
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,busbar,,L2 Active Power,kW,40.94
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,busbar,,L1 Active Power,kW,33.01
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,busbar,,N Current (RMS),A,59.6
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.2
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
581984,Friars Park S/S Carmarthen,2024-03-24T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.6
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.6
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,4.71
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,10.86
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.01
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,5,N Current (RMS),A,29.0
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.8
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.1
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,37.8
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.47
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.17
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.56
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.68
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,4,N Current (RMS),A,10.8
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,12.5
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.29
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.51
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.11
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.79
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.37
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.84
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,3,N Current (RMS),A,14.9
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.3
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.6
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,48.7
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.41
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.15
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,2.79
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.41
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.92
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.75
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,1,N Current (RMS),A,15.4
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.4
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,transformer,,Temperature,C,17.3
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.9
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.52
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.43
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.96
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.71
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.26
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,busbar,,N Current (RMS),A,55.6
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,130.4
581984,Friars Park S/S Carmarthen,2024-03-24T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.57
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.93
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.59
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.05
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,5,N Current (RMS),A,20.7
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,37.8
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,34.5
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.73
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.12
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
