Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.99
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,4,N Current (RMS),A,9.0
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.0
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.4
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.94
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-8.95
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.3
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.28
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,3,N Current (RMS),A,16.4
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.9
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.81
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.29
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.99
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.97
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,1,N Current (RMS),A,16.2
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.7
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.6
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,48.5
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,transformer,,Temperature,C,17.3
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.96
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.4
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,busbar,,L3 Active Power,kW,21.29
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,busbar,,L2 Active Power,kW,32.58
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,busbar,,L1 Active Power,kW,30.12
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,busbar,,N Current (RMS),A,46.8
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,89.5
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
581984,Friars Park S/S Carmarthen,2024-03-24T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.81
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.87
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,9.38
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,10.63
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,5,N Current (RMS),A,25.0
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,25.5
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,39.6
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,43.9
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.74
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.68
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.86
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,4,N Current (RMS),A,9.6
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.4
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.07
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.86
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.07
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.63
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.33
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.69
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,3,N Current (RMS),A,16.1
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.2
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.94
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.75
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.34
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.52
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.75
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.29
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,1,N Current (RMS),A,17.6
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,transformer,,Temperature,C,17.4
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.57
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,busbar,,L2 Active Power,kW,32.33
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,busbar,,L1 Active Power,kW,29.76
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.4
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.8
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.9
581984,Friars Park S/S Carmarthen,2024-03-24T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.3
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.48
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.82
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.68
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,10.25
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,10.78
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,5,N Current (RMS),A,23.4
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,29.3
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,45.3
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,45.3
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.96
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.81
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,4,N Current (RMS),A,7.3
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.1
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.54
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.42
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.68
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.69
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.36
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,3,N Current (RMS),A,18.9
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.6
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.1
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.91
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.85
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.26
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.7
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.8
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,transformer,,Temperature,C,17.3
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.66
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.55
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,busbar,,L3 Active Power,kW,23.36
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,busbar,,L2 Active Power,kW,32.3
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,busbar,,L1 Active Power,kW,28.74
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,busbar,,N Current (RMS),A,44.7
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
581984,Friars Park S/S Carmarthen,2024-03-24T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.39
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.11
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.76
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,10.52
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,14.45
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,5,N Current (RMS),A,27.1
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,38.2
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,45.2
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,59.2
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.58
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.06
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,4,N Current (RMS),A,7.7
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.4
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.64
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.34
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.48
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.96
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.69
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.22
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.94
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,9.62
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.16
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.57
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,1,N Current (RMS),A,19.3
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.4
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,transformer,,Temperature,C,17.2
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.35
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,busbar,,L3 Active Power,kW,23.21
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,busbar,,L2 Active Power,kW,30.22
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.6
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.1
581984,Friars Park S/S Carmarthen,2024-03-24T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.99
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.97
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,10.41
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.47
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,5,N Current (RMS),A,18.8
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,41.1
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,45.1
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,43.8
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.75
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.04
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.05
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.37
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,4,N Current (RMS),A,7.4
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,9.9
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.23
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.65
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.44
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.0
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.97
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,3,N Current (RMS),A,7.5
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.2
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.13
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.84
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.41
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.18
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.68
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.01
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.0
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.6
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,transformer,,Temperature,C,17.1
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.18
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.79
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,busbar,,L3 Active Power,kW,23.21
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,busbar,,L2 Active Power,kW,26.75
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.77
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.3
581984,Friars Park S/S Carmarthen,2024-03-24T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.67
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,14.7
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,14.02
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,5,N Current (RMS),A,38.7
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,63.9
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,57.5
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.12
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.63
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,4,N Current (RMS),A,5.6
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,8.0
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.7
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-6.75
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.01
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.4
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,3,N Current (RMS),A,10.1
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.88
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.19
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.6
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.64
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.23
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,1,N Current (RMS),A,9.9
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,40.2
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,transformer,,Temperature,C,17.1
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.86
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.3
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,busbar,,L3 Active Power,kW,21.84
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.32
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.03
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,busbar,,N Current (RMS),A,43.5
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
581984,Friars Park S/S Carmarthen,2024-03-24T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.8
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.78
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.77
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.62
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,17.48
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,5,N Current (RMS),A,45.8
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.7
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,56.8
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,70.9
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.96
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.61
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.62
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,4,N Current (RMS),A,9.1
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.1
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.21
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.84
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.72
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.3
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.73
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.56
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.29
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.34
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.09
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.3
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.1
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,transformer,,Temperature,C,17.3
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.06
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.53
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.62
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.42
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,busbar,,L2 Active Power,kW,30.05
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,busbar,,L1 Active Power,kW,31.41
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
581984,Friars Park S/S Carmarthen,2024-03-24T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.9
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.29
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.56
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.59
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.64
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.81
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,13.92
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,5,N Current (RMS),A,32.0
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,32.2
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,36.0
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,56.6
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.51
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.4
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,4,N Current (RMS),A,8.4
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.8
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.3
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.5
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.86
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.09
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.34
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
