Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.51
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.23
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.08
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.35
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.47
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.8
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,53.1
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,transformer,,Temperature,C,17.3
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.27
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.86
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,busbar,,L3 Active Power,kW,23.09
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,busbar,,L2 Active Power,kW,24.59
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,busbar,,L1 Active Power,kW,31.34
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.6
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
581984,Friars Park S/S Carmarthen,2024-03-24T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.75
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.8
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.17
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.42
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,13.63
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,5,N Current (RMS),A,37.3
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,21.6
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,29.6
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,54.8
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.46
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.53
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,4,N Current (RMS),A,8.6
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.7
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.97
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.48
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.58
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.44
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.25
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.98
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,3,N Current (RMS),A,12.5
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.02
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.97
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.69
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.22
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.52
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.51
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.3
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,transformer,,Temperature,C,17.5
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.17
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.66
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.95
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,busbar,,L3 Active Power,kW,21.96
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,busbar,,L2 Active Power,kW,23.65
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.63
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
581984,Friars Park S/S Carmarthen,2024-03-24T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.4
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.51
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,4.55
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.23
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.94
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,5,N Current (RMS),A,38.1
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,19.2
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.5
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,52.4
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.73
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.71
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.79
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,4,N Current (RMS),A,6.0
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.2
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.81
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-5.62
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.48
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.93
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.2
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.9
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.85
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.23
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.4
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.55
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,1,N Current (RMS),A,14.9
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,45.6
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.7
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.9
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,transformer,,Temperature,C,17.4
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.42
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.34
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.27
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,busbar,,L1 Active Power,kW,26.27
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
581984,Friars Park S/S Carmarthen,2024-03-24T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.95
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.76
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.66
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.82
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.52
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,5,N Current (RMS),A,35.0
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,19.9
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,51.4
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.35
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.74
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.16
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.44
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,4,N Current (RMS),A,7.7
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.0
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,10.6
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.47
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.2
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.85
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.83
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,3,N Current (RMS),A,12.6
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.03
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.2
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.63
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.16
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.88
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,transformer,,Temperature,C,17.4
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.13
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.62
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.47
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.5
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,busbar,,L3 Active Power,kW,17.71
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,busbar,,L2 Active Power,kW,19.52
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,busbar,,L1 Active Power,kW,26.26
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
581984,Friars Park S/S Carmarthen,2024-03-24T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.5
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.03
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.5
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.92
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.05
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,10.85
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,5,N Current (RMS),A,25.2
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.4
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,21.0
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.21
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.65
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,4,N Current (RMS),A,7.7
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.7
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.03
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.97
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.06
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.41
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.61
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,3,N Current (RMS),A,12.8
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.28
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.13
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.31
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.39
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.95
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,1,N Current (RMS),A,17.0
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,transformer,,Temperature,C,17.3
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.53
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.76
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.67
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,busbar,,L3 Active Power,kW,14.81
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,busbar,,L2 Active Power,kW,20.76
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,busbar,,L1 Active Power,kW,22.27
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
581984,Friars Park S/S Carmarthen,2024-03-24T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.32
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.0
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,5.39
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.03
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,10.5
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,5,N Current (RMS),A,23.2
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,22.4
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,25.6
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,42.2
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.34
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.41
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,4,N Current (RMS),A,7.6
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.28
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.43
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.4
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.9
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.18
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,3,N Current (RMS),A,11.2
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.81
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.23
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.9
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,1,N Current (RMS),A,20.9
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,6.3
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.7
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,transformer,,Temperature,C,17.3
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.68
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.72
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.04
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,busbar,,L3 Active Power,kW,10.9
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,busbar,,L2 Active Power,kW,19.21
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,busbar,,L1 Active Power,kW,19.73
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
581984,Friars Park S/S Carmarthen,2024-03-24T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,4.66
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.42
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.57
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,5,N Current (RMS),A,15.3
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,19.4
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,27.2
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.12
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.25
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.3
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,10.0
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.42
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.1
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.67
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.3
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.81
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.34
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.75
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.53
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.26
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,1,N Current (RMS),A,23.9
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,transformer,,Temperature,C,17.3
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.62
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.78
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.55
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.78
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.89
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,busbar,,N Current (RMS),A,36.7
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
581984,Friars Park S/S Carmarthen,2024-03-24T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,5.03
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.59
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.92
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,5,N Current (RMS),A,14.7
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,20.9
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,28.3
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.91
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.49
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,4,N Current (RMS),A,7.4
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,10.7
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.69
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.68
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.69
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.71
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.96
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.9
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.4
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.97
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,9.7
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,transformer,,Temperature,C,17.4
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.33
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.69
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
