Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.18
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,busbar,,L3 Active Power,kW,10.75
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.16
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,busbar,,L1 Active Power,kW,16.78
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.2
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
581984,Friars Park S/S Carmarthen,2024-03-24T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.2
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.31
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.46
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,5.25
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.58
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.75
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,5,N Current (RMS),A,15.8
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,21.5
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,18.8
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.14
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.68
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.16
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.87
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,4,N Current (RMS),A,5.8
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.5
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.27
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.51
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.08
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.83
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.92
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,3,N Current (RMS),A,10.3
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,39.6
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.25
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.99
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.78
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,1,N Current (RMS),A,24.9
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.2
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,transformer,,Temperature,C,17.5
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.9
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.27
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.1
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,busbar,,L3 Active Power,kW,11.07
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,busbar,,L2 Active Power,kW,16.03
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.89
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,busbar,,N Current (RMS),A,36.3
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
581984,Friars Park S/S Carmarthen,2024-03-24T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.51
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.73
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.01
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.97
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.54
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,5,N Current (RMS),A,17.5
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,28.8
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.9
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.4
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,4,N Current (RMS),A,8.5
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.66
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.41
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.52
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.24
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.26
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,3,N Current (RMS),A,9.4
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.1
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.76
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.92
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.32
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,1,N Current (RMS),A,22.0
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,transformer,,Temperature,C,17.6
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.38
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.63
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.48
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,busbar,,L3 Active Power,kW,11.83
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.35
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.54
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
581984,Friars Park S/S Carmarthen,2024-03-24T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.63
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.62
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.39
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.9
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.82
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,5,N Current (RMS),A,19.7
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,25.9
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,20.1
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,33.1
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.51
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,4,N Current (RMS),A,7.5
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.1
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.16
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.6
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.3
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,3,N Current (RMS),A,11.5
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.9
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.18
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.14
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.05
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.21
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.65
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,1,N Current (RMS),A,16.3
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.8
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,transformer,,Temperature,C,17.6
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.51
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.71
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.62
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,busbar,,L3 Active Power,kW,12.39
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,busbar,,L2 Active Power,kW,16.17
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,busbar,,L1 Active Power,kW,16.52
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
581984,Friars Park S/S Carmarthen,2024-03-24T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.52
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.09
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.65
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,5,N Current (RMS),A,17.2
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.4
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,21.1
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.3
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.4
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.73
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,4,N Current (RMS),A,8.6
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.59
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.75
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.81
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.67
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.99
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.7
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.1
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.83
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.29
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.87
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.72
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.15
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,1,N Current (RMS),A,19.8
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,transformer,,Temperature,C,17.5
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.05
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.96
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.11
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.16
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,busbar,,L3 Active Power,kW,11.61
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,busbar,,L2 Active Power,kW,17.41
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,busbar,,L1 Active Power,kW,15.92
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.9
581984,Friars Park S/S Carmarthen,2024-03-24T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.03
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,5.55
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.42
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,8.64
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,5,N Current (RMS),A,25.0
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.0
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,35.7
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.93
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.3
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,4,N Current (RMS),A,6.6
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,9.1
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.21
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.12
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.15
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.73
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,3,N Current (RMS),A,10.2
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.6
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.2
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.51
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.28
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.05
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.45
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.14
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.1
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.3
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,transformer,,Temperature,C,17.5
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.51
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.35
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.46
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.41
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,busbar,,L1 Active Power,kW,17.27
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.1
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.8
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
581984,Friars Park S/S Carmarthen,2024-03-24T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.5
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.17
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,7.01
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.48
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.97
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,5,N Current (RMS),A,22.4
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.6
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,18.2
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,32.9
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.01
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.88
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.16
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-8.85
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.71
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,3,N Current (RMS),A,10.6
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.7
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.97
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.81
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.53
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.01
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.19
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,1,N Current (RMS),A,18.5
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.4
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,transformer,,Temperature,C,17.5
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.72
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.82
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.79
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.41
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,busbar,,L2 Active Power,kW,15.67
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,busbar,,L1 Active Power,kW,17.89
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
581984,Friars Park S/S Carmarthen,2024-03-24T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.72
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.9
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.84
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.06
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,5,N Current (RMS),A,18.0
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,28.1
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,25.6
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.11
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.4
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.0
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.26
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.43
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,4,N Current (RMS),A,6.9
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.1
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.43
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.87
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.4
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.34
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.2
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,3,N Current (RMS),A,9.4
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.26
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.91
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.56
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.86
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.52
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,1,N Current (RMS),A,17.1
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.9
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,transformer,,Temperature,C,17.4
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.11
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.14
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.22
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,busbar,,L3 Active Power,kW,12.07
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,busbar,,L2 Active Power,kW,14.94
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,busbar,,L1 Active Power,kW,14.85
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
581984,Friars Park S/S Carmarthen,2024-03-24T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.66
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,9.26
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.19
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.24
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,5,N Current (RMS),A,26.1
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,40.9
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,25.5
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.32
