Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.42
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.94
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,4,N Current (RMS),A,6.3
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,8.3
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.67
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.1
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.29
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.14
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.57
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,3,N Current (RMS),A,13.2
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.77
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.37
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.58
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.59
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.66
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.26
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,1,N Current (RMS),A,18.6
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,transformer,,Temperature,C,17.4
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.42
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.4
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.62
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.09
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,busbar,,L2 Active Power,kW,16.38
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,busbar,,L1 Active Power,kW,15.01
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
581984,Friars Park S/S Carmarthen,2024-03-24T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.22
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.72
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.44
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.33
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,5,N Current (RMS),A,15.0
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,26.2
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.93
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,4,N Current (RMS),A,8.3
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.1
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.3
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.86
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.5
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.51
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.13
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.4
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,40.4
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.7
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.38
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.35
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.58
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.59
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.31
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,1,N Current (RMS),A,14.2
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.0
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,transformer,,Temperature,C,17.4
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.42
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.15
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.5
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.1
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.86
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,busbar,,L1 Active Power,kW,14.4
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
581984,Friars Park S/S Carmarthen,2024-03-24T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.19
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.28
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.33
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.83
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,5,N Current (RMS),A,19.8
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,28.8
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.72
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,4,N Current (RMS),A,7.9
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,10.4
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.97
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.94
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.71
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.99
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.04
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,3,N Current (RMS),A,11.3
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.1
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.92
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.64
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.96
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.46
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,1,N Current (RMS),A,12.6
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,9.6
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.7
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.8
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,transformer,,Temperature,C,17.3
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.29
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.02
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.33
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.94
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.38
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,busbar,,L1 Active Power,kW,15.64
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
581984,Friars Park S/S Carmarthen,2024-03-24T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.25
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.6
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.57
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.13
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,5,N Current (RMS),A,16.4
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.0
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,18.6
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,25.3
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.14
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,4,N Current (RMS),A,6.3
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.81
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.65
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.06
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.8
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,3,N Current (RMS),A,12.7
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.98
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.03
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.63
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.46
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.8
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,1,N Current (RMS),A,16.0
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,7.4
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,transformer,,Temperature,C,17.5
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.56
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.36
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.62
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,busbar,,L3 Active Power,kW,12.2
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.9
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,busbar,,L1 Active Power,kW,14.73
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
581984,Friars Park S/S Carmarthen,2024-03-24T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.95
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.19
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,8.18
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,5,N Current (RMS),A,23.3
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,28.2
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,17.1
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,34.1
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.77
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.83
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.48
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,4,N Current (RMS),A,9.0
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.6
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.48
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.62
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.53
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.88
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.84
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.16
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.53
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.41
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.85
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.44
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.2
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.3
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,transformer,,Temperature,C,17.6
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.08
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.82
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.03
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.5
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,busbar,,L3 Active Power,kW,12.35
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.44
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.43
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,busbar,,N Current (RMS),A,22.1
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
581984,Friars Park S/S Carmarthen,2024-03-24T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.42
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.32
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.33
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,5,N Current (RMS),A,20.8
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.0
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,17.7
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.3
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.84
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.08
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.95
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,4,N Current (RMS),A,6.4
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.9
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.39
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.34
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.24
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.4
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.36
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,3,N Current (RMS),A,11.6
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.2
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.42
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.84
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,1,N Current (RMS),A,14.4
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.7
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,transformer,,Temperature,C,17.5
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.23
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.04
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.12
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.55
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,busbar,,L3 Active Power,kW,11.73
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,busbar,,L2 Active Power,kW,15.17
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,busbar,,L1 Active Power,kW,16.15
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.1
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
581984,Friars Park S/S Carmarthen,2024-03-24T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.38
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,7.29
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.54
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,7.38
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,5,N Current (RMS),A,21.5
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,29.8
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.4
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,30.1
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.2
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.5
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.36
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,4,N Current (RMS),A,8.6
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.9
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.66
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.07
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,3,N Current (RMS),A,11.8
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.08
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.13
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.85
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.04
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.85
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,1,N Current (RMS),A,16.3
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.1
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,transformer,,Temperature,C,17.6
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.33
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.33
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.29
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,busbar,,L3 Active Power,kW,12.9
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.69
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.08
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,busbar,,N Current (RMS),A,25.9
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
581984,Friars Park S/S Carmarthen,2024-03-24T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.32
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,5.31
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.36
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.56
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,5,N Current (RMS),A,22.6
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.9
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,34.4
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.53
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.3
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.51
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.44
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,4,N Current (RMS),A,7.8
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.6
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,6.2
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.25
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.26
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.43
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.14
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.56
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,3,N Current (RMS),A,14.7
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.0
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.3
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.9
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
