Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.1
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.88
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.51
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.64
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.57
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,1,N Current (RMS),A,18.4
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.6
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,transformer,,Temperature,C,17.6
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,257.1
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.94
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,255.1
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.9
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,busbar,,L3 Active Power,kW,11.08
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,busbar,,L2 Active Power,kW,16.08
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.13
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
581984,Friars Park S/S Carmarthen,2024-03-24T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.69
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.29
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.98
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.27
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.74
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,5,N Current (RMS),A,20.2
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,29.1
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,17.4
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.5
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.7
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.32
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.54
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.6
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,12.4
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.52
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.25
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.1
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,3,N Current (RMS),A,10.7
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,35.5
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.1
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.8
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.4
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.27
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.71
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.89
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,1,N Current (RMS),A,17.0
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.1
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.4
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,transformer,,Temperature,C,17.6
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.91
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.7
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.94
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.1
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.9
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.09
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
581984,Friars Park S/S Carmarthen,2024-03-24T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.25
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.91
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,4.67
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,9.9
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,5,N Current (RMS),A,23.6
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.8
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,19.2
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,39.7
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.34
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.41
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.98
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,1.53
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.29
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,4,N Current (RMS),A,5.6
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,6.8
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,5.8
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.64
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.88
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.43
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.76
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,3,N Current (RMS),A,10.1
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.3
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.43
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.49
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.67
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.92
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.7
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.4
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,transformer,,Temperature,C,17.6
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.81
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.6
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.7
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.69
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,busbar,,L2 Active Power,kW,15.02
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,busbar,,L1 Active Power,kW,19.21
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.7
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
581984,Friars Park S/S Carmarthen,2024-03-24T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.8
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.7
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.96
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.1
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.44
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.8
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,11.2
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,5,N Current (RMS),A,28.6
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,26.1
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,19.8
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.45
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.2
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,4,N Current (RMS),A,6.6
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.4
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.7
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.29
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.68
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,3,N Current (RMS),A,9.5
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.1
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.06
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.94
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.66
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.76
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.39
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,1,N Current (RMS),A,13.5
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,transformer,,Temperature,C,17.7
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.95
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.76
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.79
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.89
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,busbar,,L3 Active Power,kW,12.25
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,busbar,,L2 Active Power,kW,15.58
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,busbar,,L1 Active Power,kW,19.92
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.8
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
581984,Friars Park S/S Carmarthen,2024-03-24T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.45
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.75
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.23
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.43
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,5,N Current (RMS),A,30.1
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.5
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,21.7
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,45.5
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.68
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.59
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,4,N Current (RMS),A,8.3
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.99
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.22
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.71
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.69
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.07
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.68
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.31
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.88
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.51
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.62
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,transformer,,Temperature,C,17.8
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.81
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.44
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.66
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.99
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,busbar,,L2 Active Power,kW,17.18
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.7
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,busbar,,N Current (RMS),A,25.9
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.7
581984,Friars Park S/S Carmarthen,2024-03-24T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.9
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.0
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.09
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.24
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.53
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,5.2
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,12.93
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,5,N Current (RMS),A,34.3
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,21.5
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,52.0
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.13
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.57
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.6
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.72
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,4,N Current (RMS),A,7.9
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.2
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.14
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.73
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.21
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,3,N Current (RMS),A,13.6
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.4
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.95
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.27
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.05
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,1,N Current (RMS),A,21.4
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.7
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,transformer,,Temperature,C,17.9
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,256.32
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.9
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.07
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.91
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.25
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,busbar,,L1 Active Power,kW,21.93
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
581984,Friars Park S/S Carmarthen,2024-03-24T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.5
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.08
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,4.31
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,11.19
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,5,N Current (RMS),A,31.2
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,17.6
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.16
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.37
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.86
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,4,N Current (RMS),A,6.7
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.0
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.27
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.29
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.16
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.47
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.01
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.68
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,3,N Current (RMS),A,12.1
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.37
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.67
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.11
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.28
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,1,N Current (RMS),A,19.3
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,8.9
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,transformer,,Temperature,C,18.0
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.23
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.86
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.07
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.49
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,busbar,,L3 Active Power,kW,12.59
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,busbar,,L2 Active Power,kW,16.77
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
581984,Friars Park S/S Carmarthen,2024-03-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.55
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.5
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,9.08
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,4.87
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.2
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,5,N Current (RMS),A,28.8
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,36.4
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,19.7
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,44.5
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.87
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.44
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.05
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.83
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.42
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,4,N Current (RMS),A,5.9
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,8.3
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.5
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.61
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.1
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.63
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.85
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.1
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.0
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.8
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.93
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.77
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.76
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.69
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.96
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,1,N Current (RMS),A,20.8
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,transformer,,Temperature,C,17.9
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.08
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.78
