Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.02
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.68
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,20.11
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
581984,Friars Park S/S Carmarthen,2024-03-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.13
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.59
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,5.46
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.77
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,5,N Current (RMS),A,27.0
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,26.6
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,22.4
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.0
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.88
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.92
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,4,N Current (RMS),A,9.8
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.6
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.1
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.56
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.64
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.94
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.7
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.88
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,3,N Current (RMS),A,12.2
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.7
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.6
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.76
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.23
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.56
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.91
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.86
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,1,N Current (RMS),A,22.8
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,transformer,,Temperature,C,18.0
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.21
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.65
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.05
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,12.16
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,18.77
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,21.43
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.6
581984,Friars Park S/S Carmarthen,2024-03-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,6.38
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,5.28
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.78
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,5,N Current (RMS),A,33.3
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,25.8
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,50.9
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.3
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.25
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.44
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,4,N Current (RMS),A,8.1
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.93
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.99
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.0
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.36
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,3,N Current (RMS),A,11.0
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.3
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.01
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.12
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.98
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.7
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.1
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.52
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,1,N Current (RMS),A,21.3
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,7.9
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.9
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,transformer,,Temperature,C,18.2
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.92
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.71
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.9
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.94
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,18.15
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,21.79
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
581984,Friars Park S/S Carmarthen,2024-03-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.47
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.11
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.58
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,4.98
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.22
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,5,N Current (RMS),A,32.3
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,26.9
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,20.3
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,48.7
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.23
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.59
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.71
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,4,N Current (RMS),A,7.7
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,12.3
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,7.4
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.18
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.19
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.02
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.06
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.12
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,3,N Current (RMS),A,8.8
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.8
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.07
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.41
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.08
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.73
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.21
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,1,N Current (RMS),A,25.9
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,8.1
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.4
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,transformer,,Temperature,C,18.3
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.82
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.67
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.82
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.61
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.89
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,21.27
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,27.0
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
581984,Friars Park S/S Carmarthen,2024-03-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.6
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.36
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,6.95
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,11.35
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,5,N Current (RMS),A,28.2
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.1
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,27.9
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,45.7
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.8
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.17
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.07
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.73
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.7
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,4,N Current (RMS),A,8.6
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.21
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.24
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.53
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.09
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.13
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,3,N Current (RMS),A,11.6
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,31.6
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.89
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.43
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.09
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.65
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,1,N Current (RMS),A,25.6
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,7.2
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.8
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,transformer,,Temperature,C,18.4
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.02
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.96
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.87
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.09
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,19.49
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,21.83
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.7
581984,Friars Park S/S Carmarthen,2024-03-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.59
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.31
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.85
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.36
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.63
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,5,N Current (RMS),A,35.2
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,35.9
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,22.0
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,54.6
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.92
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.09
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,4,N Current (RMS),A,6.4
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.4
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.4
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.21
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.99
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.82
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.22
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.86
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.7
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.75
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.87
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.31
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.5
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.44
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.81
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,6.8
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,transformer,,Temperature,C,18.6
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.58
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.69
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.27
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.91
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,14.69
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,15.07
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,23.28
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.1
581984,Friars Park S/S Carmarthen,2024-03-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.9
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.02
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.78
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.22
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,7.36
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,5,N Current (RMS),A,17.9
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,28.3
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,29.3
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,31.2
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.58
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.46
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,1.59
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,4,N Current (RMS),A,6.5
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,7.2
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,6.3
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.48
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.42
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.6
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.18
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.87
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,3,N Current (RMS),A,13.6
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.19
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.12
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.41
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,1.71
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.73
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.83
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,1,N Current (RMS),A,21.3
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,8.2
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,transformer,,Temperature,C,18.5
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.19
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.22
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.05
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.67
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.74
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,17.38
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,16.63
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,33.5
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
581984,Friars Park S/S Carmarthen,2024-03-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.67
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.02
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,8.26
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,6.38
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,5,N Current (RMS),A,14.3
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,33.5
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.82
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.07
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,4,N Current (RMS),A,7.8
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.3
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.1
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.62
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.04
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.46
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,3,N Current (RMS),A,12.5
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.33
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.46
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.66
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,1.82
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.82
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.17
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,1,N Current (RMS),A,21.5
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,9.0
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.0
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,transformer,,Temperature,C,18.6
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.39
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.28
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.16
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.93
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,19.43
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,17.07
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,30.0
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
581984,Friars Park S/S Carmarthen,2024-03-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.87
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.1
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,4.84
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.99
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,5,N Current (RMS),A,20.8
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,33.1
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,20.2
