Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,24.5
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.15
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.36
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.38
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.55
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.41
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,4,N Current (RMS),A,8.3
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,6.4
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.32
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.36
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.65
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.36
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.01
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,3,N Current (RMS),A,10.3
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.1
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.2
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.0
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.79
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.93
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.95
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.54
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,6.9
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,transformer,,Temperature,C,18.7
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.62
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.63
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.14
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.21
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,15.62
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,14.95
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
581984,Friars Park S/S Carmarthen,2024-03-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.01
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,8.57
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,9.23
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.0
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,5,N Current (RMS),A,19.6
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,34.9
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,38.2
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.8
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.12
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.05
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,4,N Current (RMS),A,7.1
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,10.5
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.7
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.06
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.16
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.64
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.62
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,3,N Current (RMS),A,14.8
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,33.3
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.84
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.83
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.15
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.57
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.45
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.85
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,1,N Current (RMS),A,22.4
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.5
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.1
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,transformer,,Temperature,C,18.9
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.91
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.73
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.76
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,13.94
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,15.52
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,42.0
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
581984,Friars Park S/S Carmarthen,2024-03-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.47
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,5.53
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,9.04
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.28
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,5,N Current (RMS),A,17.0
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,22.9
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,36.7
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,26.0
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.28
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.71
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.63
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,4,N Current (RMS),A,9.5
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.4
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.1
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.91
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.9
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.59
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.62
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.03
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,3,N Current (RMS),A,11.2
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.8
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.88
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.01
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,1.87
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.04
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.54
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,9.3
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,transformer,,Temperature,C,19.0
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.01
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.65
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.56
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.05
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.92
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.48
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,busbar,,N Current (RMS),A,45.8
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
581984,Friars Park S/S Carmarthen,2024-03-24T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.43
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,8.4
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.92
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.27
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,5,N Current (RMS),A,19.0
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,24.2
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.8
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.5
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.24
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.58
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.74
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,4,N Current (RMS),A,8.7
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.6
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.46
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.54
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.74
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.28
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.43
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.4
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.33
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.2
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,1.61
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.12
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.23
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,1,N Current (RMS),A,22.1
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,transformer,,Temperature,C,19.1
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.98
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.7
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.55
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.33
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.06
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,busbar,,L1 Active Power,kW,16.66
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,busbar,,N Current (RMS),A,32.9
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
581984,Friars Park S/S Carmarthen,2024-03-24T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.82
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.22
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.09
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.38
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,8.11
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,8.75
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,5,N Current (RMS),A,25.0
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.5
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,33.1
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,35.3
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.13
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.35
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.34
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,1.58
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,4,N Current (RMS),A,8.0
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,7.1
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.85
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.11
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.22
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.65
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.22
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.39
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.6
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.8
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.9
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.83
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.55
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.44
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.04
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,1,N Current (RMS),A,22.0
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.2
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.7
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.4
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,transformer,,Temperature,C,19.2
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.72
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.45
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.49
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.24
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,busbar,,L3 Active Power,kW,20.58
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,busbar,,L2 Active Power,kW,24.7
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,busbar,,L1 Active Power,kW,24.63
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.4
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
581984,Friars Park S/S Carmarthen,2024-03-24T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.2
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.49
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.44
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,8.83
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.81
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.21
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,5,N Current (RMS),A,17.5
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.5
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,21.1
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.07
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.98
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.03
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,4,N Current (RMS),A,9.3
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.5
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.33
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.34
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.43
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.39
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.25
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,3,N Current (RMS),A,10.3
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.3
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.15
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.66
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.26
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.86
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.24
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,1,N Current (RMS),A,25.8
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,transformer,,Temperature,C,19.2
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.22
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.81
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.98
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,busbar,,L3 Active Power,kW,15.16
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,busbar,,L2 Active Power,kW,22.77
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.96
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
581984,Friars Park S/S Carmarthen,2024-03-24T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.83
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,10.09
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.59
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.78
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,5,N Current (RMS),A,23.5
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,40.7
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,26.8
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,23.7
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.22
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.99
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,1.95
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,4,N Current (RMS),A,8.7
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.7
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.96
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.84
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.0
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.48
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.83
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,3,N Current (RMS),A,13.1
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.12
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.82
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.02
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,1.83
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,1,N Current (RMS),A,20.6
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,8.6
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,transformer,,Temperature,C,19.1
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.56
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.22
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.57
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.17
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.89
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,busbar,,L1 Active Power,kW,16.91
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
581984,Friars Park S/S Carmarthen,2024-03-24T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.46
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.16
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,9.9
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.06
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.98
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,5,N Current (RMS),A,20.9
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,40.8
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,28.4
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,24.4
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.5
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.17
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,1.85
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,1.9
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,4,N Current (RMS),A,6.1
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,8.7
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.1
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.31
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.46
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.8
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.01
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
