Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.86
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.46
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.99
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,1.67
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.51
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.46
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,1,N Current (RMS),A,23.1
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,7.6
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.2
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,transformer,,Temperature,C,19.1
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.39
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.3
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.27
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.74
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.23
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
581984,Friars Park S/S Carmarthen,2024-03-24T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.3
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.88
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.7
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,4.52
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.04
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,5,N Current (RMS),A,13.6
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,18.5
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,16.6
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.08
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.35
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.24
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,4,N Current (RMS),A,6.0
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.4
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.5
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.19
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-8.91
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.73
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.42
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.45
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,3,N Current (RMS),A,9.0
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.8
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.18
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.32
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.76
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.83
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,1,N Current (RMS),A,12.2
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.6
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.9
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,transformer,,Temperature,C,19.6
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.55
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.63
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.48
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,13.25
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,16.11
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.4
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
581984,Friars Park S/S Carmarthen,2024-03-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.68
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.0
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,5.57
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.61
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,5,N Current (RMS),A,14.3
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,28.5
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,23.4
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.9
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.08
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.23
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.32
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.64
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,4,N Current (RMS),A,6.8
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,11.2
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,11.2
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.48
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.9
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.9
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,3,N Current (RMS),A,9.7
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.8
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.57
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.6
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.44
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.63
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.59
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,1,N Current (RMS),A,12.9
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.6
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,transformer,,Temperature,C,19.7
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.63
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.75
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.5
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,13.57
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,17.19
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,14.74
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
581984,Friars Park S/S Carmarthen,2024-03-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.62
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.47
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,5.53
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.52
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,5,N Current (RMS),A,14.1
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,26.2
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,23.1
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.5
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.0
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.11
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.04
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.12
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,4,N Current (RMS),A,5.7
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,9.6
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.7
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.76
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.38
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.13
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.97
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.55
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,3,N Current (RMS),A,9.1
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.3
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.3
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.57
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.66
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.57
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.98
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.7
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,transformer,,Temperature,C,19.8
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.8
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.91
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.85
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,16.1
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.4
581984,Friars Park S/S Carmarthen,2024-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.93
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.41
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,6.78
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,7.92
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.01
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,5,N Current (RMS),A,13.2
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,31.8
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,28.6
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.48
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.13
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.72
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.87
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,4,N Current (RMS),A,8.1
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.5
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.98
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.09
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.58
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.56
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.36
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,3,N Current (RMS),A,11.1
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,40.7
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.4
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.17
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.11
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.02
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,1,N Current (RMS),A,16.4
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.1
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.5
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,transformer,,Temperature,C,19.9
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.81
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.82
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.52
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.61
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,12.96
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,20.02
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.25
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
581984,Friars Park S/S Carmarthen,2024-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.67
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.78
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,8.13
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,5.38
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,5,N Current (RMS),A,18.2
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,35.8
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,32.9
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.6
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.95
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.74
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.09
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,4,N Current (RMS),A,7.3
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.27
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.47
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.43
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.29
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,3,N Current (RMS),A,9.3
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.7
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.3
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.1
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.84
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.41
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.83
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.62
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,1,N Current (RMS),A,16.2
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.3
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,transformer,,Temperature,C,20.0
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.18
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.36
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.92
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,14.79
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,19.75
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.64
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.0
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
581984,Friars Park S/S Carmarthen,2024-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.67
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.84
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,5.97
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,5.43
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,5,N Current (RMS),A,13.1
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,27.4
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,23.8
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,22.2
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.11
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.13
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.06
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.04
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,4,N Current (RMS),A,8.4
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.6
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.8
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.41
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.83
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.25
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.34
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.75
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.37
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.5
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.6
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.95
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.05
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.24
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.69
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.43
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,1,N Current (RMS),A,15.6
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.7
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,20.8
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,transformer,,Temperature,C,20.0
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.0
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.32
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.63
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.79
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.93
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,17.17
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,15.48
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.0
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
581984,Friars Park S/S Carmarthen,2024-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,6.66
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.1
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,5.15
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,5,N Current (RMS),A,15.1
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,26.8
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,29.0
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,21.4
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.18
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.43
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.02
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,4,N Current (RMS),A,6.4
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,10.9
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.94
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.95
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.67
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.55
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.44
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,3,N Current (RMS),A,12.2
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,33.8
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.98
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.73
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.78
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.78
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.12
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.04
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,1,N Current (RMS),A,13.9
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.1
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,transformer,,Temperature,C,20.1
