Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.73
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.17
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.55
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.4
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,17.07
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,14.64
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
581984,Friars Park S/S Carmarthen,2024-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.06
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.43
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,7.16
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,6.43
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,6.3
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,5,N Current (RMS),A,14.0
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,29.0
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,25.9
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,25.9
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.78
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.94
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.01
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.91
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,4,N Current (RMS),A,6.7
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,4.2
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,9.3
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,8.6
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.81
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.81
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.85
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.52
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.75
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.03
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.03
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.54
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.24
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.36
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.6
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.8
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,transformer,,Temperature,C,20.2
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.82
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.39
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.58
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,13.26
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.19
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,15.31
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,26.3
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.6
581984,Friars Park S/S Carmarthen,2024-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.5
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.95
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.28
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.62
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,6.62
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.93
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,5,N Current (RMS),A,13.7
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.1
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,26.6
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,20.4
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.17
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.09
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.19
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.08
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,4,N Current (RMS),A,6.1
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.7
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,10.4
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.65
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.15
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.09
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.72
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.24
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.35
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,3,N Current (RMS),A,10.9
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.4
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.37
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.84
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.42
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.63
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.43
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,1,N Current (RMS),A,15.1
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,transformer,,Temperature,C,20.3
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.36
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.1
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.17
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.32
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.87
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.66
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.77
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.2
581984,Friars Park S/S Carmarthen,2024-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.77
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.33
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.12
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,7.18
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,6.0
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.87
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,5,N Current (RMS),A,13.7
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,28.9
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,24.3
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.6
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.67
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.1
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,2.75
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.23
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,4,N Current (RMS),A,7.0
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,12.9
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.59
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.83
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.33
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.6
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.46
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.6
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.39
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.36
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.38
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,1,N Current (RMS),A,15.0
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,transformer,,Temperature,C,20.4
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.48
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.03
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.39
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.42
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,13.52
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.73
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,15.07
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.8
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
581984,Friars Park S/S Carmarthen,2024-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.1
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,8.01
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,6.85
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,7.24
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,5,N Current (RMS),A,18.0
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,32.4
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,27.6
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,29.4
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.16
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.15
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.21
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,4,N Current (RMS),A,7.4
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.1
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.5
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,9.5
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.8
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.96
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.79
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.22
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,3,N Current (RMS),A,15.0
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.82
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.72
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.03
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.66
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.18
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.99
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.0
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,transformer,,Temperature,C,20.5
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.02
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.6
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.81
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,15.16
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.86
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,17.43
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
581984,Friars Park S/S Carmarthen,2024-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.0
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.57
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,6.19
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,7.89
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.57
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,5,N Current (RMS),A,16.2
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,25.0
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,32.6
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,26.4
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.86
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.1
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.04
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,4,N Current (RMS),A,9.8
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.3
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.5
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.8
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.96
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.32
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.03
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.61
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.55
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,3,N Current (RMS),A,11.5
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.9
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.88
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.96
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.68
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,2.61
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.5
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.02
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.6
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,transformer,,Temperature,C,20.5
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.0
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.47
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.7
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.64
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.16
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.1
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
581984,Friars Park S/S Carmarthen,2024-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.72
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.04
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.51
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,7.66
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,6.11
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,5,N Current (RMS),A,14.2
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.5
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,31.1
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,24.9
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.91
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,2.15
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,4,N Current (RMS),A,9.0
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,13.5
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,9.0
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.88
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.91
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.09
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.98
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.41
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,37.9
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.3
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.81
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.39
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.2
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.5
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.26
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,1,N Current (RMS),A,19.9
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.0
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,transformer,,Temperature,C,20.6
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.78
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.5
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.58
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,14.75
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.8
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,18.33
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
581984,Friars Park S/S Carmarthen,2024-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,77.9
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.76
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.83
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,6.06
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,9.46
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.44
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,5,N Current (RMS),A,18.4
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,24.6
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,38.4
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,22.0
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.64
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.11
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.22
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,2.8
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.46
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,4,N Current (RMS),A,6.4
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.2
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.0
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.1
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.54
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.74
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.81
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.87
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,37.8
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.2
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.02
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,3.59
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,2.48
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.62
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,1,N Current (RMS),A,18.3
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.3
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,transformer,,Temperature,C,20.7
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.14
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.83
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.07
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.58
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,20.97
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.22
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
581984,Friars Park S/S Carmarthen,2024-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.79
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-1.01
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.17
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,6.75
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,7.98
