Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,6.7
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,5,N Current (RMS),A,13.9
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,27.2
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,32.1
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,27.4
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,2.99
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.92
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,4,N Current (RMS),A,7.7
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,16.1
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.96
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.17
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.33
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.17
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,2.53
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,3,N Current (RMS),A,12.2
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.47
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.44
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.19
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,2.43
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.8
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,1,N Current (RMS),A,18.4
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,transformer,,Temperature,C,20.8
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.31
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.98
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.04
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.75
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.93
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,18.45
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.5
581984,Friars Park S/S Carmarthen,2024-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.04
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.36
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,9.75
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,13.0
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,7.47
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,5,N Current (RMS),A,20.7
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,39.2
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,30.4
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.2
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.02
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.14
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,1.82
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,4,N Current (RMS),A,10.3
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,4.5
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.2
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,7.8
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.75
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.81
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.12
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.18
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.51
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,3,N Current (RMS),A,12.6
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.5
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.98
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.78
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.41
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,2.68
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.56
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.46
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,1,N Current (RMS),A,17.8
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.8
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,transformer,,Temperature,C,20.8
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.39
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.8
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.9
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.16
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.88
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.24
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
581984,Friars Park S/S Carmarthen,2024-03-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.32
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.93
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.62
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,16.1
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,9.19
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,5,N Current (RMS),A,26.2
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,47.1
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,64.2
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,36.9
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.42
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.38
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.14
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.62
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,2.92
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,4,N Current (RMS),A,6.9
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,4.9
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,11.9
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,12.3
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.6
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.74
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.54
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.14
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,3,N Current (RMS),A,11.1
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.7
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.5
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.0
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.34
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.4
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.66
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.09
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.47
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,1,N Current (RMS),A,12.4
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,transformer,,Temperature,C,20.9
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.79
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.33
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.58
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.24
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,28.29
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,20.68
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
581984,Friars Park S/S Carmarthen,2024-03-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.11
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.42
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.43
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.0
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,16.49
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,7.93
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,5,N Current (RMS),A,32.6
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,44.4
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,65.5
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,31.8
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.83
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.14
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,0.97
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,2.97
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,2.1
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,4,N Current (RMS),A,8.6
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,4.3
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,8.9
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.87
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-8.22
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.92
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.67
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.19
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.89
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,3,N Current (RMS),A,12.4
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.7
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.39
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.21
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.95
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.29
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.09
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,1,N Current (RMS),A,12.2
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,transformer,,Temperature,C,20.9
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.97
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.58
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.95
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,28.92
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.99
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,51.6
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
581984,Friars Park S/S Carmarthen,2024-03-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.78
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.01
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.34
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,8.52
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.59
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.57
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,5,N Current (RMS),A,28.0
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,34.2
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,58.4
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,39.0
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.93
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.33
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.12
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.08
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,1.38
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,4,N Current (RMS),A,11.0
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,4.8
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,14.4
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,6.0
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.08
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.87
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.72
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.51
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.05
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,3,N Current (RMS),A,13.5
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.25
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,2.79
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.56
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.5
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.84
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.18
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,1,N Current (RMS),A,13.0
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.6
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,transformer,,Temperature,C,21.0
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.72
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.28
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.54
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.67
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,27.65
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.16
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.5
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.1
581984,Friars Park S/S Carmarthen,2024-03-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,84.3
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.98
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.07
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,9.25
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,17.64
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,7.63
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,5,N Current (RMS),A,37.7
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,37.2
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,70.2
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,31.1
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.19
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.2
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.05
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,1.67
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,4,N Current (RMS),A,10.5
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.7
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,7.2
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.54
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.39
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.19
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.8
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.66
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,3,N Current (RMS),A,13.6
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.24
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.28
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.61
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.64
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.55
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,1,N Current (RMS),A,13.9
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.3
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,transformer,,Temperature,C,21.0
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.2
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.68
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.01
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.74
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.92
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,30.94
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,18.83
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,61.2
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
581984,Friars Park S/S Carmarthen,2024-03-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.4
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.01
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.51
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,13.67
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.09
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,5,N Current (RMS),A,19.6
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,42.6
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,54.2
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.79
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.19
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.29
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,2.32
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,4,N Current (RMS),A,10.3
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.1
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,9.6
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.63
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.7
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.67
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.15
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,3,N Current (RMS),A,11.7
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.07
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.16
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.25
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.16
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.59
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,1,N Current (RMS),A,15.6
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.8
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,transformer,,Temperature,C,21.1
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.52
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.35
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.24
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,19.88
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,28.26
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,23.06
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.3
581984,Friars Park S/S Carmarthen,2024-03-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.61
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.28
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.55
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.97
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.41
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,12.72
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,5,N Current (RMS),A,22.3
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,48.4
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,61.4
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,50.9
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.92
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.82
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.44
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,2.71
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.7
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.8
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,12.7
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.08
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.92
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.85
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,2.94
