Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,3,N Current (RMS),A,14.1
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.0
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.3
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.35
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.27
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.0
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.98
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,1,N Current (RMS),A,14.7
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,transformer,,Temperature,C,21.2
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.98
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.58
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.53
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.17
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,31.02
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,29.19
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.1
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.1
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.5
581984,Friars Park S/S Carmarthen,2024-03-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.84
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.91
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,13.04
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.81
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,5,N Current (RMS),A,23.5
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,63.7
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,52.2
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,51.0
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.49
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.03
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.35
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.71
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,2.63
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.07
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,4,N Current (RMS),A,9.3
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,8.7
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,12.0
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,17.2
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.56
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.97
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.29
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.78
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,2.59
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.6
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.94
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.73
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.41
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.51
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.24
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.63
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,1,N Current (RMS),A,17.3
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,transformer,,Temperature,C,21.3
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.44
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.22
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.14
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.02
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.93
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,27.05
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,27.08
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
581984,Friars Park S/S Carmarthen,2024-03-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,109.3
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.26
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.44
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,16.72
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.57
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,11.25
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,5,N Current (RMS),A,29.8
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,67.7
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.5
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,46.4
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.35
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.15
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.73
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.68
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.25
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.67
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,4,N Current (RMS),A,13.8
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,21.7
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,14.0
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.7
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.52
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.23
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.21
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.84
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.12
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,3,N Current (RMS),A,13.6
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.86
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.63
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.09
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.28
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.53
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.85
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,1,N Current (RMS),A,25.4
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.2
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.6
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,transformer,,Temperature,C,21.3
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.91
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.66
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.43
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,27.55
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,28.33
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,27.87
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
581984,Friars Park S/S Carmarthen,2024-03-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.3
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.81
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.58
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,15.4
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,11.64
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,9.98
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,5,N Current (RMS),A,32.0
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,62.9
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.4
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,40.4
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.53
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.24
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.85
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,2.84
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.14
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,4,N Current (RMS),A,12.2
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,15.9
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,12.7
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,13.9
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.7
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.35
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.31
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.7
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,3.28
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,3,N Current (RMS),A,15.5
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.9
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.29
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.31
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.18
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.95
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.31
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,1,N Current (RMS),A,28.2
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,transformer,,Temperature,C,21.4
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.23
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.0
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.74
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.93
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,27.59
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,27.91
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.1
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.3
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.0
581984,Friars Park S/S Carmarthen,2024-03-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.65
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.28
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.03
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.48
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,9.57
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,5,N Current (RMS),A,31.5
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,52.6
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,52.7
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,38.7
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.43
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.49
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.56
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.31
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.07
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,3.31
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,4,N Current (RMS),A,10.7
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.9
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,13.8
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,14.6
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.26
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.94
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.79
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,2.85
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,3,N Current (RMS),A,10.3
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.8
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.51
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.84
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.02
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.5
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.07
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,1,N Current (RMS),A,17.6
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.6
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.4
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,transformer,,Temperature,C,21.5
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.32
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.02
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.68
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.49
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,21.31
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,26.99
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.78
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.7
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
581984,Friars Park S/S Carmarthen,2024-03-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.88
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,10.91
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,12.64
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,13.21
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,5,N Current (RMS),A,19.6
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,44.1
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,51.9
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,52.8
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.51
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.5
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.26
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.21
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.01
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,4,N Current (RMS),A,11.6
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.8
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,14.2
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,13.6
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.32
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.89
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.68
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.08
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.02
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.06
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.7
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,40.8
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.79
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.78
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.42
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.71
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.37
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.12
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.2
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,transformer,,Temperature,C,21.6
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.94
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.9
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,254.29
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.96
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,19.98
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,28.23
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,29.37
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.0
581984,Friars Park S/S Carmarthen,2024-03-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.64
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.01
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.07
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,16.32
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,11.43
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,5,N Current (RMS),A,30.1
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,45.2
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,66.2
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,47.2
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.54
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.81
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.62
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.03
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.38
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.52
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,4,N Current (RMS),A,12.0
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,5.0
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,15.3
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,15.8
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.17
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.5
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.18
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.17
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.64
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.42
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,3,N Current (RMS),A,10.6
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.4
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,35.6
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.35
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.47
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.59
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.28
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.72
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.89
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,1,N Current (RMS),A,30.5
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,transformer,,Temperature,C,21.7
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,255.17
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,256.19
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,253.48
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.71
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,20.57
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,34.06
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,31.24
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.0
581984,Friars Park S/S Carmarthen,2024-03-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.03
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.04
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,15.3
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.5
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,15.9
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,5,N Current (RMS),A,23.5
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,61.4
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,62.6
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,63.4
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.38
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.01
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.54
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.5
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.45
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,4,N Current (RMS),A,10.6
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,16.2
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.5
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.05
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.57
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.59
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.59
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,3.08
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,3,N Current (RMS),A,10.8
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,40.6
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.09
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.48
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.88
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.49
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.03
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,1,N Current (RMS),A,24.2
