Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.7
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,transformer,,Temperature,C,21.8
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.05
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.3
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.58
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,24.84
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,32.09
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,33.45
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
581984,Friars Park S/S Carmarthen,2024-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.34
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,14.88
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,14.89
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,15.08
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,5,N Current (RMS),A,23.4
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,59.8
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,60.2
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,60.4
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.37
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.46
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.15
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.6
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,4,N Current (RMS),A,10.5
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,13.9
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,16.3
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.31
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-6.15
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.84
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.62
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.2
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,2.91
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,3,N Current (RMS),A,16.5
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.2
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,41.4
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.54
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.29
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.56
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.23
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.21
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.91
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,1,N Current (RMS),A,25.0
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,transformer,,Temperature,C,21.8
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.95
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.97
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.28
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.93
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.94
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.45
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,31.5
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.1
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.6
581984,Friars Park S/S Carmarthen,2024-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,126.7
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.9
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,14.09
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,16.55
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,14.39
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,5,N Current (RMS),A,23.7
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,56.9
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,66.9
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,57.9
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.37
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.97
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.21
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,1.19
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.07
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.66
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,4,N Current (RMS),A,12.8
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,5.4
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.4
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.47
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.1
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.02
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.11
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.86
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,2.69
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,3,N Current (RMS),A,12.5
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.0
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.8
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.8
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.36
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.78
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.82
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,1,N Current (RMS),A,22.7
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.3
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.3
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,transformer,,Temperature,C,21.8
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,254.24
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,255.07
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.36
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.78
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,34.26
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,32.53
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.8
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.3
581984,Friars Park S/S Carmarthen,2024-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.1
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.27
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.91
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,13.54
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,19.87
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,13.35
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,5,N Current (RMS),A,32.7
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,55.0
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,80.0
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,53.6
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.3
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.76
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.08
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,1.27
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.9
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.72
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,4,N Current (RMS),A,11.1
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,5.6
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.8
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.07
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-7.31
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.12
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.49
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,3.24
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,3,N Current (RMS),A,14.6
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.9
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.2
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.0
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.07
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.02
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.78
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.59
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.65
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.52
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.97
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.13
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,1,N Current (RMS),A,24.6
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.7
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,transformer,,Temperature,C,21.9
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.32
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.6
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,38.25
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,30.42
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,65.4
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.9
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
581984,Friars Park S/S Carmarthen,2024-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.1
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,1.16
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.19
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,14.6
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,19.09
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,11.75
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,5,N Current (RMS),A,30.0
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,59.2
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,76.2
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,47.6
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.51
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.38
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.33
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,1.18
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.34
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,5.16
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,4,N Current (RMS),A,12.9
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,5.5
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,15.4
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.7
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-9.44
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.66
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.41
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.34
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.01
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,3,N Current (RMS),A,17.2
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.53
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.06
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.94
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.53
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.67
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.85
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,1,N Current (RMS),A,25.9
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.1
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,transformer,,Temperature,C,21.9
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.99
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.36
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,25.07
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.44
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,32.72
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,66.4
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.9
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
581984,Friars Park S/S Carmarthen,2024-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.7
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.21
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,14.25
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,25.04
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,15.4
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,5,N Current (RMS),A,44.4
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,58.1
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,102.8
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,62.6
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.44
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.71
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.94
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,1.33
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.83
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.69
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,4,N Current (RMS),A,15.3
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,6.0
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.6
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.89
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.54
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.42
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.32
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.12
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,3,N Current (RMS),A,16.3
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.1
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.59
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.16
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.78
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.65
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.19
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.33
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,1,N Current (RMS),A,16.7
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.2
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.4
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,transformer,,Temperature,C,21.9
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.49
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.42
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.7
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.55
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.19
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,32.89
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,81.4
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,181.6
581984,Friars Park S/S Carmarthen,2024-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.37
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,2.06
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,9.14
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,15.22
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,12.99
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,5,N Current (RMS),A,25.7
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,37.5
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,61.6
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,52.2
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.69
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.33
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.44
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,1.37
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.48
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.69
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,4,N Current (RMS),A,18.1
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,6.5
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.4
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,35.6
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.51
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.13
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.96
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.79
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.05
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.82
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,3,N Current (RMS),A,14.0
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.6
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.0
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.0
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.63
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.19
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,4.88
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.15
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.03
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.8
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,1,N Current (RMS),A,19.2
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.2
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,transformer,,Temperature,C,22.0
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.5
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.36
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,21.44
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,36.79
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,36.26
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,65.3
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.7
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
581984,Friars Park S/S Carmarthen,2024-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.35
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.22
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,10.98
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,13.38
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,12.63
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,5,N Current (RMS),A,22.8
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.0
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,54.0
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,51.2
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.64
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.87
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.99
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,1.6
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.64
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.04
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,4,N Current (RMS),A,14.7
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,7.5
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.9
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.6
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.79
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.23
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.44
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.5
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,3,N Current (RMS),A,16.9
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.7
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.03
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.44
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.4
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.62
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.84
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.56
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,1,N Current (RMS),A,26.7
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.3
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,transformer,,Temperature,C,21.9
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.42
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.32
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.53
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,22.84
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,35.57
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,37.26
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.8
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
581984,Friars Park S/S Carmarthen,2024-03-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.4
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.22
