Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.87
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,11.66
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,14.29
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,10.94
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,5,N Current (RMS),A,24.1
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,47.5
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,57.4
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,44.8
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.31
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.07
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,2.73
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.46
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.97
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,4,N Current (RMS),A,16.7
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,11.2
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.5
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,36.1
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.21
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-11.19
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.56
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.05
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.68
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.33
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.3
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.1
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.75
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.79
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.16
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.46
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.32
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.76
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,1,N Current (RMS),A,21.8
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.4
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.2
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.7
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,transformer,,Temperature,C,21.9
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.5
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.75
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.92
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.19
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,25.89
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,35.75
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,34.95
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.3
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.0
581984,Friars Park S/S Carmarthen,2024-03-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,142.2
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.78
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.03
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,11.58
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,12.37
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,8.94
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,5,N Current (RMS),A,22.6
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,46.9
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,49.9
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,36.0
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.16
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,2.0
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.01
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,2.81
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.58
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.63
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,4,N Current (RMS),A,12.6
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,11.6
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.4
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.0
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.57
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-10.18
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.79
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.73
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.29
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,47.3
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,0.4
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.85
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.69
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.4
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.08
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.96
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.97
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,27.1
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.4
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,transformer,,Temperature,C,21.9
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.66
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.72
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.49
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,26.21
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,33.47
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.8
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,40.9
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.6
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
581984,Friars Park S/S Carmarthen,2024-03-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.58
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,12.26
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,14.66
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,9.14
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,5,N Current (RMS),A,30.0
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,49.8
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,59.6
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,37.9
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.42
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.58
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.23
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,3.3
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.69
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.53
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,4,N Current (RMS),A,18.8
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,13.6
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.6
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.5
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.78
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.13
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.64
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.29
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.2
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.39
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,3,N Current (RMS),A,12.6
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.5
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,45.2
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,-0.05
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.99
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.01
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.88
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.63
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.1
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.58
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,1,N Current (RMS),A,25.1
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,36.8
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.6
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,transformer,,Temperature,C,21.9
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.42
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.38
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.61
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,27.48
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.66
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,36.58
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,54.2
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.3
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
581984,Friars Park S/S Carmarthen,2024-03-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,148.1
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.56
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,1.05
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,11.44
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,15.93
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,5.66
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,5,N Current (RMS),A,39.7
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,46.3
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,64.1
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,23.4
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.28
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.22
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.99
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.56
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.29
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.07
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,4,N Current (RMS),A,28.4
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,18.7
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-7.94
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.99
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-9.72
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.21
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.85
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,3,N Current (RMS),A,13.4
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.4
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,53.7
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.4
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,0.6
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.73
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,4.61
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.33
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,10.7
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,16.04
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,1,N Current (RMS),A,27.7
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.4
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.3
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.4
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,transformer,,Temperature,C,21.9
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.06
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.16
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,30.78
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,40.79
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,41.63
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,56.4
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.9
581984,Friars Park S/S Carmarthen,2024-03-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.8
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.34
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.55
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,11.23
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,12.96
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,6.49
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,5,N Current (RMS),A,35.0
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,45.4
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,53.9
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,26.3
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,1.75
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.4
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.66
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.6
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.1
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,4,N Current (RMS),A,18.7
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,23.5
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.8
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-9.3
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.01
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.36
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.19
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.59
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,3,N Current (RMS),A,15.8
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.1
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.7
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.11
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,-0.06
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.12
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.86
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.36
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.57
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.75
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.41
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,1,N Current (RMS),A,23.7
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.4
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,58.6
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,transformer,,Temperature,C,21.8
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.11
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,253.9
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.66
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,40.04
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,38.54
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.6
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.8
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,159.7
581984,Friars Park S/S Carmarthen,2024-03-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.6
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.04
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,11.37
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,12.14
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,6.91
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,5,N Current (RMS),A,25.8
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,45.9
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,48.3
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,28.2
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.86
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.59
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.11
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.63
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.53
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,4,N Current (RMS),A,21.2
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,52.8
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.3
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.2
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.06
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.66
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.85
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.95
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.22
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.61
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.4
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,-0.07
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.69
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.81
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,6.0
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.05
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.25
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,15.13
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,1,N Current (RMS),A,29.5
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.2
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.6
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,65.5
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,transformer,,Temperature,C,21.8
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.99
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.94
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.32
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,39.47
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,41.27
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,42.1
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.1
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,158.8
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
581984,Friars Park S/S Carmarthen,2024-03-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.38
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.15
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,10.59
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,12.09
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,4.63
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,5,N Current (RMS),A,29.0
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,42.7
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,48.9
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,19.0
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.11
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.46
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.77
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.68
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.82
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.85
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,4,N Current (RMS),A,29.2
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,70.0
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.7
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,63.6
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.89
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.05
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-10.53
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.62
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.76
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,3,N Current (RMS),A,9.9
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,44.7
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.6
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.08
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,0.01
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.03
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,-0.08
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.3
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,0.2
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,0.5
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.04
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,3.96
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,5.97
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.98
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.81
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,15.18
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,1,N Current (RMS),A,24.9
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,65.4
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,transformer,,Temperature,C,21.8
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,253.9
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,254.82
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.31
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.87
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,40.51
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.84
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,162.3
581984,Friars Park S/S Carmarthen,2024-03-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.4
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.35
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.95
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.02
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,10.15
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,15.01
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,5.75
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,5,N Current (RMS),A,35.6
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,41.2
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,60.0
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,24.2
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.19
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.77
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,1.13
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,14.64
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.72
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,14.58
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,4,N Current (RMS),A,25.3
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,59.2
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.2
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,58.7
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-8.82
581984,Friars Park S/S Carmarthen,2024-03-25T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-9.76
